Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,806.0,46.0,1.6,1.5,264.5,793.82,658.72
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,748.15,620.71
2016,1,11,16,15,705.0,38.5,1.3,0.5,175.5,671.47,559.89
2016,1,11,16,30,643.0,34.0,1.3,0.0,130.0,595.57,495.8
2016,1,11,16,45,531.5,26.5,1.3,-0.5,87.5,480.01,391.02
2016,1,11,17,0,420.0,19.0,1.3,-1.0,45.0,359.57,177.37
2016,1,11,17,15,210.0,9.5,1.3,-1.0,22.5,153.34,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,185.5,12.5,2.7,-1.5,26.5,10.67,0.0
2016,1,12,8,0,371.0,25.0,3.0,-1.0,53.0,20.84,10.47
2016,1,12,8,15,473.0,33.5,3.05,-0.5,95.0,27.65,19.42
2016,1,12,8,30,575.0,42.0,3.1,0.0,137.0,40.99,32.31
2016,1,12,8,45,635.0,48.0,3.2,0.0,180.5,88.88,49.83
2016,1,12,9,0,695.0,54.0,3.3,0.0,224.0,144.13,90.47
2016,1,12,9,15,733.5,58.0,3.55,0.5,266.0,200.38,139.96
2016,1,12,9,30,772.0,62.0,3.8,1.0,308.0,260.71,196.35
2016,1,12,9,45,802.0,64.0,4.1,2.0,346.0,320.2,252.93
2016,1,12,10,0,832.0,66.0,4.4,3.0,384.0,382.05,310.98
2016,1,12,10,15,849.5,68.0,4.55,3.5,416.5,440.61,365.66
2016,1,12,10,30,867.0,70.0,4.7,4.0,449.0,499.51,419.18
2016,1,12,10,45,881.5,70.5,4.9,4.5,475.0,552.64,466.75
2016,1,12,11,0,896.0,71.0,5.1,5.0,501.0,607.02,514.08
2016,1,12,11,15,904.0,72.0,5.2,5.0,520.0,656.97,557.35
2016,1,12,11,30,912.0,73.0,5.3,5.0,539.0,705.19,598.39
2016,1,12,11,45,921.0,72.0,5.45,5.5,551.0,749.87,633.52
2016,1,12,12,0,930.0,71.0,5.6,6.0,563.0,792.37,665.96
2016,1,12,12,15,711.5,130.5,5.65,6.0,508.0,733.15,618.94
2016,1,12,12,30,493.0,190.0,5.7,6.0,453.0,637.0,539.09
2016,1,12,12,45,714.5,129.5,5.8,6.5,507.5,784.45,659.75
2016,1,12,13,0,936.0,69.0,5.9,7.0,562.0,912.41,758.07
2016,1,12,13,15,778.5,103.5,5.85,7.0,507.5,844.03,704.74
2016,1,12,13,30,621.0,138.0,5.8,7.0,453.0,762.75,641.68
2016,1,12,13,45,316.5,155.0,5.8,7.0,315.5,481.59,412.02
2016,1,12,14,0,12.0,172.0,5.8,7.0,178.0,170.14,141.61
2016,1,12,14,15,30.5,175.0,5.65,7.0,188.5,211.2,177.98
2016,1,12,14,30,49.0,178.0,5.5,7.0,199.0,237.21,201.09
2016,1,12,14,45,45.5,165.0,5.4,7.0,183.5,221.63,188.04
2016,1,12,15,0,42.0,152.0,5.3,7.0,168.0,206.06,174.95
2016,1,12,15,15,39.5,137.0,5.2,6.5,150.5,188.57,160.44
2016,1,12,15,30,37.0,122.0,5.1,6.0,133.0,171.09,145.7
2016,1,12,15,45,29.5,105.0,5.05,6.0,113.0,146.09,123.7
2016,1,12,16,0,22.0,88.0,5.0,6.0,93.0,121.14,101.44
2016,1,12,16,15,14.0,70.5,5.0,5.5,73.5,83.95,68.38
2016,1,12,16,30,6.0,53.0,5.0,5.0,54.0,59.34,46.03
2016,1,12,16,45,3.0,36.0,5.05,4.5,36.5,38.82,27.09
2016,1,12,17,0,0.0,19.0,5.1,4.0,19.0,15.94,3.41
2016,1,12,17,15,0.0,9.5,5.0,3.5,9.5,8.11,0.0
2016,1,12,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.0,11.0,1.95,-3.5,30.0,9.39,0.0
2016,1,13,8,0,486.0,22.0,2.2,-3.0,60.0,20.08,10.13
2016,1,13,8,15,584.0,29.0,2.25,-2.5,104.5,26.3,18.4
2016,1,13,8,30,682.0,36.0,2.3,-2.0,149.0,35.45,27.45
2016,1,13,8,45,738.0,40.0,2.35,-1.5,194.5,87.85,45.63
2016,1,13,9,0,794.0,44.0,2.4,-1.0,240.0,148.66,90.14
2016,1,13,9,15,829.0,47.5,2.3,-0.5,283.5,209.27,143.59
2016,1,13,9,30,864.0,51.0,2.2,0.0,327.0,273.28,203.5
2016,1,13,9,45,888.5,52.5,2.15,0.0,366.0,335.17,263.1
2016,1,13,10,0,913.0,54.0,2.1,0.0,405.0,398.57,323.23
2016,1,13,10,15,928.5,56.0,2.1,0.0,438.5,459.89,380.38
2016,1,13,10,30,944.0,58.0,2.1,0.0,472.0,521.19,435.75
2016,1,13,10,45,954.5,59.0,2.1,0.5,498.0,578.41,485.26
2016,1,13,11,0,965.0,60.0,2.1,1.0,524.0,634.47,532.12
2016,1,13,11,15,971.5,61.0,2.15,1.0,543.0,686.61,575.66
2016,1,13,11,30,978.0,62.0,2.2,1.0,562.0,736.71,616.56
2016,1,13,11,45,980.5,62.5,2.25,1.5,573.5,781.1,648.91
2016,1,13,12,0,983.0,63.0,2.3,2.0,585.0,822.67,678.7
2016,1,13,12,15,983.0,63.0,2.35,2.0,587.5,858.66,705.36
2016,1,13,12,30,983.0,63.0,2.4,2.0,590.0,891.32,729.56
2016,1,13,12,45,980.5,62.5,2.5,2.5,585.0,917.76,748.42
2016,1,13,13,0,978.0,62.0,2.6,3.0,580.0,940.48,764.68
2016,1,13,13,15,972.5,61.5,2.6,3.0,567.0,956.73,776.75
2016,1,13,13,30,967.0,61.0,2.6,3.0,554.0,969.05,786.18
2016,1,13,13,45,958.0,60.5,2.65,3.0,533.0,974.2,791.14
2016,1,13,14,0,949.0,60.0,2.7,3.0,512.0,975.38,793.47
2016,1,13,14,15,936.0,58.5,2.65,3.0,484.5,967.52,788.41
2016,1,13,14,30,923.0,57.0,2.6,3.0,457.0,955.84,780.73
2016,1,13,14,45,903.5,56.0,2.55,3.0,423.0,935.16,766.51
2016,1,13,15,0,884.0,55.0,2.5,3.0,389.0,911.17,749.8
2016,1,13,15,15,858.5,52.5,2.2,2.5,349.5,876.4,723.61
2016,1,13,15,30,833.0,50.0,1.9,2.0,310.0,839.08,694.84
2016,1,13,15,45,793.0,47.0,1.6,1.5,266.5,786.05,653.1
2016,1,13,16,0,753.0,44.0,1.3,1.0,223.0,739.83,614.94
2016,1,13,16,15,692.0,39.5,1.3,0.5,178.0,664.22,555.18
2016,1,13,16,30,631.0,35.0,1.3,0.0,133.0,589.36,492.37
2016,1,13,16,45,521.5,28.0,1.35,-0.5,90.5,475.78,391.77
2016,1,13,17,0,412.0,21.0,1.4,-1.0,48.0,359.65,220.36
2016,1,13,17,15,206.0,10.5,1.4,-1.0,24.0,152.1,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.0,12.0,2.75,-0.5,27.5,10.24,0.0
2016,1,14,8,0,390.0,24.0,3.0,0.0,55.0,21.77,11.42
2016,1,14,8,15,491.5,32.5,2.95,0.0,97.0,29.22,20.84
2016,1,14,8,30,593.0,41.0,2.9,0.0,139.0,38.22,29.79
2016,1,14,8,45,653.0,46.0,2.9,0.5,183.5,86.26,47.33
2016,1,14,9,0,713.0,51.0,2.9,1.0,228.0,141.63,87.16
2016,1,14,9,15,751.0,55.0,2.9,1.5,270.5,198.87,137.06
2016,1,14,9,30,789.0,59.0,2.9,2.0,313.0,260.11,193.83
2016,1,14,9,45,819.0,61.0,2.9,3.0,352.0,320.61,250.65
2016,1,14,10,0,849.0,63.0,2.9,4.0,391.0,383.47,308.61
2016,1,14,10,15,866.5,65.0,3.0,4.5,423.5,442.02,362.45
2016,1,14,10,30,884.0,67.0,3.1,5.0,456.0,501.2,415.22
2016,1,14,10,45,896.5,68.0,3.25,6.0,482.5,556.67,462.74
2016,1,14,11,0,909.0,69.0,3.4,7.0,509.0,611.32,508.03
2016,1,14,11,15,916.5,70.5,3.4,7.5,528.0,662.29,549.45
2016,1,14,11,30,924.0,72.0,3.4,8.0,547.0,711.48,588.31
2016,1,14,11,45,928.5,72.0,3.45,8.5,558.5,754.8,620.45
2016,1,14,12,0,933.0,72.0,3.5,9.0,570.0,795.59,649.71
2016,1,14,12,15,934.5,72.5,3.45,9.0,573.5,831.91,676.09
2016,1,14,12,30,936.0,73.0,3.4,9.0,577.0,865.18,700.09
2016,1,14,12,45,935.5,72.0,3.4,9.5,573.0,891.71,718.13
2016,1,14,13,0,935.0,71.0,3.4,10.0,569.0,914.76,733.67
2016,1,14,13,15,930.5,70.5,3.25,10.0,556.5,931.32,744.86
2016,1,14,13,30,926.0,70.0,3.1,10.0,544.0,944.13,753.44
2016,1,14,13,45,919.0,68.5,3.0,10.0,524.5,949.57,757.22
2016,1,14,14,0,912.0,67.0,2.9,10.0,505.0,951.18,758.45
2016,1,14,14,15,900.0,65.5,2.7,10.0,478.0,944.34,752.88
2016,1,14,14,30,888.0,64.0,2.5,10.0,451.0,933.82,744.76
2016,1,14,14,45,870.5,62.0,2.3,10.0,418.0,913.92,729.92
2016,1,14,15,0,853.0,60.0,2.1,10.0,385.0,890.76,712.67
2016,1,14,15,15,826.5,57.5,1.95,9.0,346.0,865.24,696.5
2016,1,14,15,30,800.0,55.0,1.8,8.0,307.0,827.07,670.46
2016,1,14,15,45,760.5,51.5,1.7,7.5,264.5,773.68,631.5
2016,1,14,16,0,721.0,48.0,1.6,7.0,222.0,718.85,589.88
2016,1,14,16,15,660.5,43.0,1.6,6.0,177.5,643.54,532.03
2016,1,14,16,30,600.0,38.0,1.6,5.0,133.0,568.83,470.91
2016,1,14,16,45,492.5,30.0,1.65,4.5,91.0,456.21,372.82
2016,1,14,17,0,385.0,22.0,1.7,4.0,49.0,342.75,221.64
2016,1,14,17,15,192.5,11.0,1.65,3.5,24.5,143.45,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,11.0,0.6,1.0,11.0,9.39,0.0
2016,1,15,8,0,0.0,22.0,0.4,1.0,22.0,18.14,8.74
2016,1,15,8,15,0.0,38.5,0.4,1.0,38.5,31.05,22.55
2016,1,15,8,30,0.0,55.0,0.4,1.0,55.0,43.81,34.94
2016,1,15,8,45,1.0,72.0,0.45,1.5,72.0,57.9,46.01
2016,1,15,9,0,2.0,89.0,0.5,2.0,89.0,72.45,58.95
2016,1,15,9,15,6.5,103.5,0.6,2.0,105.5,86.08,70.84
2016,1,15,9,30,11.0,118.0,0.7,2.0,122.0,100.39,83.25
2016,1,15,9,45,5.5,119.5,0.8,2.5,121.5,101.31,84.03
2016,1,15,10,0,0.0,121.0,0.9,3.0,121.0,101.33,83.92
2016,1,15,10,15,0.0,109.0,1.2,3.0,109.0,91.24,75.01
2016,1,15,10,30,0.0,97.0,1.5,3.0,97.0,80.98,65.95
2016,1,15,10,45,0.0,96.5,1.8,3.5,96.5,80.56,65.37
2016,1,15,11,0,0.0,96.0,2.1,4.0,96.0,80.13,64.78
2016,1,15,11,15,0.0,79.5,2.25,4.0,79.5,66.01,52.39
2016,1,15,11,30,0.0,63.0,2.4,4.0,63.0,52.24,40.32
2016,1,15,11,45,0.0,81.0,2.55,4.5,81.0,67.28,53.31
2016,1,15,12,0,0.0,99.0,2.7,5.0,99.0,82.8,66.6
2016,1,15,12,15,0.0,57.0,2.75,5.0,57.0,47.26,35.72
2016,1,15,12,30,0.0,15.0,2.8,5.0,15.0,12.39,5.23
2016,1,15,12,45,0.0,17.5,2.85,5.5,17.5,14.46,7.04
2016,1,15,13,0,0.0,20.0,2.9,6.0,20.0,16.53,8.83
2016,1,15,13,15,0.0,15.0,2.95,6.0,15.0,12.39,5.21
2016,1,15,13,30,0.0,10.0,3.0,6.0,10.0,8.25,1.59
2016,1,15,13,45,0.0,16.0,3.1,6.0,16.0,13.21,5.95
2016,1,15,14,0,0.0,22.0,3.2,6.0,22.0,18.17,10.32
2016,1,15,14,15,0.0,82.5,3.2,6.0,82.5,68.54,54.41
2016,1,15,14,30,0.0,143.0,3.2,6.0,143.0,130.58,108.13
2016,1,15,14,45,0.0,74.0,3.25,6.0,74.0,61.38,48.28
2016,1,15,15,0,0.0,5.0,3.3,6.0,5.0,4.11,0.0
2016,1,15,15,15,0.0,4.5,3.35,6.0,4.5,3.7,0.0
2016,1,15,15,30,0.0,4.0,3.4,6.0,4.0,3.29,0.0
2016,1,15,15,45,0.0,3.5,3.45,6.5,3.5,2.87,0.0
2016,1,15,16,0,0.0,3.0,3.5,7.0,3.0,2.46,0.0
2016,1,15,16,15,0.0,2.0,3.3,6.5,2.0,1.64,0.0
2016,1,15,16,30,0.0,1.0,3.1,6.0,1.0,0.82,0.0
2016,1,15,16,45,0.0,0.5,2.95,6.0,0.5,0.41,0.0
2016,1,15,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,27.5,11.52,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,55.0,22.5,12.14
2016,1,16,8,15,452.5,36.0,2.7,3.5,97.0,29.65,20.97
2016,1,16,8,30,555.0,45.0,2.7,4.0,139.0,36.78,28.02
2016,1,16,8,45,620.5,50.5,2.75,5.0,183.5,83.44,45.78
2016,1,16,9,0,686.0,56.0,2.8,6.0,228.0,140.7,86.07
2016,1,16,9,15,725.5,60.5,2.85,6.5,270.5,197.15,134.05
2016,1,16,9,30,765.0,65.0,2.9,7.0,313.0,257.86,189.07
2016,1,16,9,45,798.5,66.0,3.0,7.5,352.0,317.32,244.22
2016,1,16,10,0,832.0,67.0,3.1,8.0,391.0,379.54,301.24
2016,1,16,10,15,849.0,69.5,3.2,8.0,424.0,438.73,355.47
2016,1,16,10,30,866.0,72.0,3.3,8.0,457.0,498.26,408.6
2016,1,16,10,45,607.0,135.0,3.4,8.5,412.5,472.43,390.63
2016,1,16,11,0,348.0,198.0,3.5,9.0,368.0,402.66,334.34
2016,1,16,11,15,627.0,137.0,3.55,9.0,457.5,555.33,461.15
2016,1,16,11,30,906.0,76.0,3.6,9.0,547.0,703.37,581.05
2016,1,16,11,45,909.5,77.0,3.65,9.5,558.0,746.67,612.74
2016,1,16,12,0,913.0,78.0,3.7,10.0,569.0,787.46,642.02
2016,1,16,12,15,913.5,78.0,3.7,10.0,572.5,822.03,667.4
2016,1,16,12,30,914.0,78.0,3.7,10.0,576.0,853.53,690.48
2016,1,16,12,45,911.0,78.5,3.75,10.5,571.5,879.47,708.46
2016,1,16,13,0,908.0,79.0,3.8,11.0,567.0,901.94,723.96
2016,1,16,13,15,902.5,78.0,3.75,11.0,554.5,916.78,734.75
2016,1,16,13,30,897.0,77.0,3.7,11.0,542.0,927.91,743.03
2016,1,16,13,45,887.5,76.5,3.65,11.0,522.0,932.29,746.59
2016,1,16,14,0,878.0,76.0,3.6,11.0,502.0,943.12,755.04
2016,1,16,14,15,864.5,74.0,3.45,10.5,475.5,934.45,750.13
2016,1,16,14,30,851.0,72.0,3.3,10.0,449.0,922.08,742.74
2016,1,16,14,45,832.0,70.0,3.15,10.0,416.0,901.0,727.66
2016,1,16,15,0,813.0,68.0,3.0,10.0,383.0,876.6,710.12
2016,1,16,15,15,786.0,65.0,2.65,9.5,344.5,840.41,683.4
2016,1,16,15,30,759.0,62.0,2.3,9.0,306.0,801.61,654.14
2016,1,16,15,45,722.5,57.0,2.0,8.5,264.0,749.54,614.35
2016,1,16,16,0,686.0,52.0,1.7,8.0,222.0,695.99,572.03
2016,1,16,16,15,625.0,46.5,1.65,7.5,178.0,620.21,512.58
2016,1,16,16,30,564.0,41.0,1.6,7.0,134.0,545.05,450.47
2016,1,16,16,45,465.5,32.5,1.55,6.5,93.0,449.53,367.24
2016,1,16,17,0,367.0,24.0,1.5,6.0,52.0,346.75,244.11
2016,1,16,17,15,183.5,12.0,1.5,5.5,26.0,138.65,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,5.55,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,10.7,2.98
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,19.38,11.99
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,28.09,20.46
2016,1,17,8,45,0.0,45.0,2.7,0.0,45.0,37.23,27.81
2016,1,17,9,0,0.0,56.0,2.7,0.0,56.0,46.31,36.12
2016,1,17,9,15,0.0,67.0,2.7,0.0,67.0,55.4,44.35
2016,1,17,9,30,0.0,78.0,2.7,0.0,78.0,64.6,52.57
2016,1,17,9,45,8.5,112.5,2.75,0.5,116.0,96.24,80.29
2016,1,17,10,0,17.0,147.0,2.8,1.0,154.0,129.8,109.41
2016,1,17,10,15,47.0,170.0,2.9,1.0,190.5,169.4,143.61
2016,1,17,10,30,77.0,193.0,3.0,1.0,227.0,209.44,178.22
2016,1,17,10,45,65.0,200.5,3.15,1.5,230.5,216.07,183.67
2016,1,17,11,0,53.0,208.0,3.3,2.0,234.0,221.47,187.92
2016,1,17,11,15,61.5,219.0,3.3,2.5,250.0,242.2,205.33
2016,1,17,11,30,70.0,230.0,3.3,3.0,266.0,264.0,223.48
2016,1,17,11,45,37.5,203.5,3.3,3.5,222.5,217.86,183.46
2016,1,17,12,0,5.0,177.0,3.3,4.0,179.0,158.31,131.71
2016,1,17,12,15,4.0,174.5,3.3,4.0,176.5,155.86,129.65
2016,1,17,12,30,3.0,172.0,3.3,4.0,174.0,153.34,127.47
2016,1,17,12,45,1.5,145.0,3.3,4.5,146.0,126.68,104.43
2016,1,17,13,0,0.0,118.0,3.3,5.0,118.0,100.34,81.65
2016,1,17,13,15,46.5,176.5,3.3,5.0,201.0,213.65,180.34
2016,1,17,13,30,93.0,235.0,3.3,5.0,284.0,328.94,278.03
2016,1,17,13,45,182.5,223.5,3.35,5.0,314.5,422.2,357.8
2016,1,17,14,0,272.0,212.0,3.4,5.0,345.0,517.88,438.13
2016,1,17,14,15,532.5,155.0,3.3,5.0,398.0,719.09,603.96
2016,1,17,14,30,793.0,98.0,3.2,5.0,451.0,907.97,746.88
2016,1,17,14,45,528.5,128.5,3.15,5.0,357.0,687.47,577.68
2016,1,17,15,0,264.0,159.0,3.1,5.0,263.0,459.12,392.21
2016,1,17,15,15,246.0,147.5,2.8,4.5,237.0,429.09,369.1
2016,1,17,15,30,228.0,136.0,2.5,4.0,211.0,398.75,344.23
2016,1,17,15,45,442.0,99.5,2.25,4.0,219.5,557.29,478.34
2016,1,17,16,0,656.0,63.0,2.0,4.0,228.0,693.17,582.46
2016,1,17,16,15,594.0,56.0,1.9,3.0,183.5,615.72,519.29
2016,1,17,16,30,532.0,49.0,1.8,2.0,139.0,539.3,455.57
2016,1,17,16,45,443.5,38.5,1.7,1.5,97.5,440.39,368.2
2016,1,17,17,0,355.0,28.0,1.6,1.0,56.0,344.47,255.41
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.0,136.47,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.0,11.5,2.9,-3.5,32.5,9.82,0.0
2016,1,18,8,0,510.0,23.0,3.2,-3.0,65.0,21.01,11.64
2016,1,18,8,15,605.5,29.5,3.3,-2.5,110.5,26.77,18.92
2016,1,18,8,30,701.0,36.0,3.4,-2.0,156.0,32.57,24.82
2016,1,18,8,45,756.0,40.0,3.55,-2.0,203.0,85.77,44.89
2016,1,18,9,0,811.0,44.0,3.7,-2.0,250.0,145.66,87.36
2016,1,18,9,15,846.0,47.0,3.7,-1.5,294.5,207.0,141.27
2016,1,18,9,30,881.0,50.0,3.7,-1.0,339.0,271.75,202.38
2016,1,18,9,45,906.0,51.5,3.75,-1.0,379.5,335.09,264.22
2016,1,18,10,0,931.0,53.0,3.8,-1.0,420.0,400.03,327.0
2016,1,18,10,15,947.0,54.5,3.8,-1.0,454.5,462.48,386.44
2016,1,18,10,30,963.0,56.0,3.8,-1.0,489.0,524.93,444.2
2016,1,18,10,45,975.0,57.0,3.85,-1.0,516.5,584.41,498.02
2016,1,18,11,0,987.0,58.0,3.9,-1.0,544.0,642.88,549.5
2016,1,18,11,15,994.0,59.0,3.9,-0.5,564.5,696.91,594.72
2016,1,18,11,30,1001.0,60.0,3.9,0.0,585.0,748.9,636.99
2016,1,18,11,45,1005.5,60.0,3.95,0.0,597.0,795.64,673.21
2016,1,18,12,0,1010.0,60.0,4.0,0.0,609.0,839.64,707.04
2016,1,18,12,15,1011.0,60.5,4.05,0.0,613.5,878.53,736.82
2016,1,18,12,30,1012.0,61.0,4.1,0.0,618.0,914.07,764.03
2016,1,18,12,45,1008.5,62.0,4.15,0.0,614.0,942.92,786.22
2016,1,18,13,0,1005.0,63.0,4.2,0.0,610.0,967.93,805.67
2016,1,18,13,15,1001.0,62.5,4.15,0.0,597.5,986.66,819.51
2016,1,18,13,30,997.0,62.0,4.1,0.0,585.0,1001.38,830.51
2016,1,18,13,45,990.5,61.0,4.1,0.0,564.5,1009.06,837.01
2016,1,18,14,0,984.0,60.0,4.1,0.0,544.0,1012.65,840.7
2016,1,18,14,15,973.5,58.5,4.0,0.0,516.5,1007.71,837.07
2016,1,18,14,30,963.0,57.0,3.9,0.0,489.0,998.77,830.84
2016,1,18,14,45,947.5,55.5,3.85,-0.5,455.0,981.25,820.3
2016,1,18,15,0,932.0,54.0,3.8,-1.0,421.0,960.12,806.97
2016,1,18,15,15,909.0,52.0,3.55,-1.0,381.0,927.93,782.17
2016,1,18,15,30,886.0,50.0,3.3,-1.0,341.0,892.88,754.75
2016,1,18,15,45,852.5,47.0,3.1,-1.5,296.5,844.42,717.74
2016,1,18,16,0,819.0,44.0,2.9,-2.0,252.0,794.39,678.03
2016,1,18,16,15,766.0,40.0,2.6,-2.5,205.0,725.32,620.39
2016,1,18,16,30,713.0,36.0,2.3,-3.0,158.0,662.68,564.83
2016,1,18,16,45,619.0,29.5,2.0,-3.5,112.5,558.21,470.89
2016,1,18,17,0,525.0,23.0,1.7,-4.0,67.0,458.14,350.87
2016,1,18,17,15,262.5,11.5,1.7,-4.0,33.5,194.41,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.5,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.5,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-8.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,251.5,12.0,2.7,-7.0,33.5,10.24,0.0
2016,1,19,8,0,503.0,24.0,2.9,-7.0,67.0,21.92,12.82
2016,1,19,8,15,596.5,31.0,2.95,-6.5,112.0,28.09,20.52
2016,1,19,8,30,690.0,38.0,3.0,-6.0,157.0,34.28,26.87
2016,1,19,8,45,742.0,42.5,3.15,-6.0,203.5,84.05,44.83
2016,1,19,9,0,794.0,47.0,3.3,-6.0,250.0,143.38,87.39
2016,1,19,9,15,828.0,50.0,3.3,-5.5,294.0,205.52,142.6
2016,1,19,9,30,862.0,53.0,3.3,-5.0,338.0,269.09,203.27
2016,1,19,9,45,884.0,55.5,3.35,-5.0,377.5,331.53,264.95
2016,1,19,10,0,906.0,58.0,3.4,-5.0,417.0,395.3,327.29
2016,1,19,10,15,921.5,60.0,3.4,-4.5,451.0,456.86,385.81
2016,1,19,10,30,937.0,62.0,3.4,-4.0,485.0,518.42,442.46
2016,1,19,10,45,947.0,63.5,3.4,-4.0,512.0,576.26,495.0
2016,1,19,11,0,957.0,65.0,3.4,-4.0,539.0,632.96,545.04
2016,1,19,11,15,964.0,66.0,3.4,-3.5,559.0,685.81,589.56
2016,1,19,11,30,971.0,67.0,3.4,-3.0,579.0,736.69,631.21
2016,1,19,11,45,974.5,67.5,3.4,-2.5,591.0,782.31,665.64
2016,1,19,12,0,978.0,68.0,3.4,-2.0,603.0,825.2,697.13
2016,1,19,12,15,979.0,68.0,3.4,-2.0,607.0,862.62,725.37
2016,1,19,12,30,980.0,68.0,3.4,-2.0,611.0,896.77,751.06
2016,1,19,12,45,978.5,68.0,3.45,-2.0,606.5,925.39,772.91
2016,1,19,13,0,977.0,68.0,3.5,-2.0,602.0,950.36,792.14
2016,1,19,13,15,973.0,67.5,3.5,-1.5,590.0,968.7,804.77
2016,1,19,13,30,969.0,67.0,3.5,-1.0,578.0,983.13,814.64
2016,1,19,13,45,961.5,66.0,3.5,-1.0,558.0,989.71,820.28
2016,1,19,14,0,954.0,65.0,3.5,-1.0,538.0,992.28,823.18
2016,1,19,14,15,942.5,64.0,3.45,-1.0,511.0,987.12,820.13
2016,1,19,14,30,931.0,63.0,3.4,-1.0,484.0,978.1,814.38
2016,1,19,14,45,914.0,61.0,3.35,-1.0,450.0,958.75,800.97
2016,1,19,15,0,897.0,59.0,3.3,-1.0,416.0,935.89,784.93
2016,1,19,15,15,874.0,57.0,3.1,-1.0,376.5,904.26,760.84
2016,1,19,15,30,851.0,55.0,2.9,-1.0,337.0,869.89,734.26
2016,1,19,15,45,817.0,51.5,2.7,-1.5,293.5,829.88,703.78
2016,1,19,16,0,783.0,48.0,2.5,-2.0,250.0,778.57,663.12
2016,1,19,16,15,729.0,43.5,2.2,-2.5,203.5,707.58,604.17
2016,1,19,16,30,675.0,39.0,1.9,-3.0,157.0,636.68,542.42
2016,1,19,16,45,582.5,32.0,1.65,-3.5,112.0,533.54,450.74
2016,1,19,17,0,490.0,25.0,1.4,-4.0,67.0,434.89,339.68
2016,1,19,17,15,245.0,12.5,1.4,-4.0,33.5,210.73,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.5,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,133.0,16.5,0.55,-6.0,28.0,12.9,0.0
2016,1,20,8,0,266.0,33.0,0.7,-6.0,56.0,27.62,17.82
2016,1,20,8,15,365.5,44.5,0.85,-5.5,97.0,36.67,28.48
2016,1,20,8,30,465.0,56.0,1.0,-5.0,138.0,45.6,37.49
2016,1,20,8,45,519.5,65.5,1.15,-4.5,180.5,86.51,54.84
2016,1,20,9,0,574.0,75.0,1.3,-4.0,223.0,137.4,91.57
2016,1,20,9,15,369.5,106.0,1.4,-3.5,207.5,161.81,123.12
2016,1,20,9,30,165.0,137.0,1.5,-3.0,192.0,158.11,130.04
2016,1,20,9,45,194.5,152.0,1.65,-2.5,224.0,192.78,160.86
2016,1,20,10,0,224.0,167.0,1.8,-2.0,256.0,236.16,199.2
2016,1,20,10,15,274.0,175.0,1.9,-1.5,293.0,281.2,238.48
2016,1,20,10,30,324.0,183.0,2.0,-1.0,330.0,331.45,282.02
2016,1,20,10,45,298.5,199.0,2.15,-1.0,340.5,354.36,302.66
2016,1,20,11,0,273.0,215.0,2.3,-1.0,351.0,374.5,320.43
2016,1,20,11,15,291.5,221.0,2.4,-0.5,371.5,409.54,350.01
2016,1,20,11,30,310.0,227.0,2.5,0.0,392.0,445.67,380.02
2016,1,20,11,45,547.5,176.0,2.7,0.0,474.0,594.33,505.58
2016,1,20,12,0,785.0,125.0,2.9,0.0,556.0,753.38,635.35
2016,1,20,12,15,562.0,181.0,2.95,0.0,490.5,661.2,559.1
2016,1,20,12,30,339.0,237.0,3.0,0.0,425.0,544.35,462.44
2016,1,20,12,45,278.5,244.5,3.15,0.0,399.0,515.58,439.21
2016,1,20,13,0,218.0,252.0,3.3,0.0,373.0,464.71,397.17
2016,1,20,13,15,228.0,245.5,3.35,0.0,369.5,474.84,406.69
2016,1,20,13,30,238.0,239.0,3.4,0.0,366.0,484.47,415.54
2016,1,20,13,45,119.0,158.0,3.45,0.5,221.5,282.56,244.5
2016,1,20,14,0,0.0,77.0,3.5,1.0,77.0,63.92,51.01
2016,1,20,14,15,25.0,133.5,3.45,0.5,145.0,153.6,131.38
2016,1,20,14,30,50.0,190.0,3.4,0.0,213.0,249.92,215.98
2016,1,20,14,45,55.5,178.5,3.35,0.0,202.0,245.04,212.21
2016,1,20,15,0,61.0,167.0,3.3,0.0,191.0,240.14,208.69
2016,1,20,15,15,54.0,152.0,3.1,0.0,172.0,218.6,190.09
2016,1,20,15,30,47.0,137.0,2.9,0.0,153.0,197.16,171.42
2016,1,20,15,45,41.5,119.5,2.7,0.0,132.5,173.4,150.55
2016,1,20,16,0,36.0,102.0,2.5,0.0,112.0,149.62,129.34
2016,1,20,16,15,27.5,83.5,2.4,0.0,90.5,121.56,103.87
2016,1,20,16,30,19.0,65.0,2.3,0.0,69.0,93.34,77.89
2016,1,20,16,45,9.5,47.0,2.25,0.0,49.0,56.28,43.93
2016,1,20,17,0,0.0,29.0,2.2,0.0,29.0,28.63,17.66
2016,1,20,17,15,0.0,14.5,2.15,0.0,14.5,11.97,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,180.0,15.5,1.7,-3.5,31.5,12.74,0.0
2016,1,21,8,0,360.0,31.0,1.9,-3.0,63.0,25.96,16.34
2016,1,21,8,15,460.0,41.0,2.0,-2.0,106.5,33.86,25.49
2016,1,21,8,30,560.0,51.0,2.1,-1.0,150.0,41.69,33.27
2016,1,21,8,45,629.0,56.0,2.25,-0.5,196.5,84.33,48.59
2016,1,21,9,0,698.0,61.0,2.4,0.0,243.0,139.82,86.86
2016,1,21,9,15,737.5,66.0,2.45,0.0,287.0,200.27,138.98
2016,1,21,9,30,777.0,71.0,2.5,0.0,331.0,262.45,196.52
2016,1,21,9,45,810.0,72.5,2.6,0.0,371.5,323.37,254.55
2016,1,21,10,0,843.0,74.0,2.7,0.0,412.0,387.07,314.7
2016,1,21,10,15,738.5,94.5,2.65,0.0,408.5,413.42,344.05
2016,1,21,10,30,634.0,115.0,2.6,0.0,405.0,427.99,361.13
2016,1,21,10,45,775.5,96.5,2.6,0.5,471.0,521.36,440.49
2016,1,21,11,0,917.0,78.0,2.6,1.0,537.0,623.31,524.72
2016,1,21,11,15,925.0,79.5,2.5,1.0,557.5,675.89,567.77
2016,1,21,11,30,933.0,81.0,2.4,1.0,578.0,726.72,608.49
2016,1,21,11,45,940.0,80.5,2.3,1.5,590.5,772.62,641.95
2016,1,21,12,0,947.0,80.0,2.2,2.0,603.0,816.16,671.96
2016,1,21,12,15,948.5,80.5,2.1,2.0,607.5,853.9,698.38
2016,1,21,12,30,950.0,81.0,2.0,2.0,612.0,888.53,722.24
2016,1,21,12,45,950.5,80.0,1.95,2.5,608.5,917.26,740.91
2016,1,21,13,0,951.0,79.0,1.9,3.0,605.0,942.49,757.0
2016,1,21,13,15,946.5,78.5,1.8,3.0,593.0,960.24,768.44
2016,1,21,13,30,942.0,78.0,1.7,3.0,581.0,974.15,777.24
2016,1,21,13,45,935.0,76.5,1.65,3.0,561.5,980.59,781.66
2016,1,21,14,0,928.0,75.0,1.6,3.0,542.0,983.11,783.56
2016,1,21,14,15,916.0,73.5,1.55,3.0,514.5,977.01,779.6
2016,1,21,14,30,904.0,72.0,1.5,3.0,487.0,967.1,773.19
2016,1,21,14,45,886.5,70.0,1.5,3.0,453.0,957.94,768.25
2016,1,21,15,0,869.0,68.0,1.5,3.0,419.0,934.8,753.32
2016,1,21,15,15,844.0,65.0,1.3,2.5,379.5,899.99,728.14
2016,1,21,15,30,819.0,62.0,1.1,2.0,340.0,862.29,700.41
2016,1,21,15,45,780.0,59.0,0.9,1.5,296.0,809.42,660.74
2016,1,21,16,0,741.0,56.0,0.7,1.0,252.0,754.77,618.54
2016,1,21,16,15,684.5,50.5,0.75,0.5,206.0,680.92,563.78
2016,1,21,16,30,628.0,45.0,0.8,0.0,160.0,607.15,505.61
2016,1,21,16,45,529.0,37.5,0.9,0.0,115.0,509.32,423.54
2016,1,21,17,0,430.0,30.0,1.0,0.0,70.0,407.98,323.08
2016,1,21,17,15,215.0,15.0,1.0,0.0,35.0,200.73,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
