Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.41,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.57,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,16.49,8.96
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,26.44,18.98
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,37.52,29.8
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,48.28,40.22
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,59.55,48.61
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,71.04,58.97
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,38.86,29.72
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.76,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,124.79,103.34
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,255.99,215.42
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,223.06,188.61
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,166.8,140.66
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,188.25,158.97
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,210.8,177.79
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,237.18,199.28
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,256.6,214.66
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,286.8,239.48
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,318.76,265.41
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,486.43,403.95
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,636.95,523.21
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,624.9,513.44
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,609.17,502.39
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,570.0,472.21
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,507.42,423.34
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,517.24,433.71
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,526.39,443.03
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,624.68,525.48
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,722.48,605.36
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,828.04,689.47
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,922.62,761.7
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,889.98,738.07
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,854.5,713.42
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,812.03,683.0
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,767.36,650.17
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,701.41,597.49
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,635.17,543.19
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,554.93,476.36
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,476.66,408.25
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,361.48,306.3
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,251.03,182.1
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,93.79,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,8.11,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,17.39,0.0
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,24.96,16.72
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,32.56,24.77
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,37.18,29.52
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,41.84,34.11
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,85.51,46.97
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,153.16,92.66
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,218.49,149.33
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,286.5,213.98
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,353.55,279.82
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,421.55,345.98
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,487.31,408.08
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,552.86,467.9
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,615.51,524.16
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,676.95,577.67
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,734.01,624.94
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,788.87,668.71
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,838.71,706.67
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,885.65,742.1
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,927.04,771.22
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,964.92,797.4
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,996.18,820.47
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1023.36,840.6
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1044.8,856.62
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1062.04,869.74
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,1072.48,878.11
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,1078.61,883.59
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,1076.35,883.18
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,1069.82,879.92
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,1055.5,872.7
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,1037.18,862.64
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,1009.72,843.61
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,978.83,821.95
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,935.92,792.74
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,890.55,760.84
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,841.0,721.39
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,780.65,672.35
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,698.58,604.73
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,617.74,534.46
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,500.18,428.83
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,387.88,295.99
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,161.57,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,9.39,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,17.14,1.95
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,29.33,21.2
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,41.28,33.5
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,50.27,42.55
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,59.06,51.16
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,89.89,62.06
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,138.55,96.21
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,197.24,142.08
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,275.18,209.52
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,289.6,236.82
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,265.28,225.11
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,350.28,297.18
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,451.13,382.56
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,484.2,411.7
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,516.67,439.22
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,547.97,463.73
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,575.46,484.14
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,561.28,470.81
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,552.52,461.39
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,530.41,442.56
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,486.53,406.51
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,504.29,421.32
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,521.86,435.4
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,532.71,444.84
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,542.91,453.92
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,388.91,328.69
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,194.16,163.8
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,196.87,167.24
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,199.91,170.26
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,242.84,208.06
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,268.54,230.96
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,230.79,198.63
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,175.48,150.95
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,153.4,131.93
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,131.54,112.74
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,110.93,94.48
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,90.43,76.05
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,70.59,58.21
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,50.19,39.57
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,32.42,23.05
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,15.67,6.89
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,8.11,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,2.13,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,4.1,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,10.27,3.72
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,16.46,9.88
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,23.5,16.79
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,30.55,23.66
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,38.03,29.34
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,45.52,36.17
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,31.8,23.51
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,18.15,10.95
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,58.47,47.47
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,98.71,83.31
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,114.03,96.61
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,129.61,110.09
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,143.58,122.08
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,157.99,134.44
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,211.67,180.68
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,280.57,238.83
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,257.09,218.29
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,219.64,186.19
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,207.17,175.57
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,194.24,164.45
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,212.24,180.04
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,230.99,196.14
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,236.63,201.04
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,242.54,206.25
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,311.89,265.94
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,364.86,311.0
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,300.08,255.52
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,215.24,182.98
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,580.17,494.68
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,906.99,740.36
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,565.75,476.74
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,219.92,187.61
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,196.36,169.28
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,156.56,134.85
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,132.7,114.1
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,108.96,92.94
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,84.31,70.58
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,59.42,47.67
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,39.14,28.92
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,18.17,9.11
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,9.39,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,9.82,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,18.48,5.61
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,31.98,22.63
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,45.61,35.97
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,59.41,49.14
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,72.8,61.75
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,100.31,75.44
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,137.27,102.54
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,190.19,135.68
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,274.07,200.54
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,338.78,261.32
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,406.12,323.76
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,469.7,381.52
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,533.33,437.29
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,594.17,488.96
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,654.2,538.1
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,708.93,582.21
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,761.66,623.73
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,809.4,657.09
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,854.39,687.68
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,893.98,715.74
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,930.22,741.24
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,960.65,761.09
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,987.33,778.23
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,1006.78,791.73
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,1022.18,802.55
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,1029.64,807.99
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,1032.94,810.78
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,1028.93,807.75
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,1020.86,802.1
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,857.86,686.11
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,664.12,540.88
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,718.03,586.77
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,774.67,628.99
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,806.53,652.25
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,824.88,665.07
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,762.19,620.94
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,706.0,580.77
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,619.12,515.1
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,534.8,447.8
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,422.41,353.03
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,318.22,250.08
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,153.79,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,11.1,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,21.66,9.2
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,30.4,21.64
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,39.1,30.25
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,44.47,35.55
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,49.83,40.62
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,88.17,51.09
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,150.05,91.62
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,211.06,142.5
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,275.46,200.72
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,339.3,259.6
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,406.8,321.0
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,470.18,378.5
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,533.66,434.38
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,594.27,485.56
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,653.93,534.3
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,708.94,578.58
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,762.0,620.15
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,810.11,653.96
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,855.5,685.28
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,895.94,713.97
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,933.11,740.2
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,962.02,759.13
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,986.98,775.31
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,1007.29,789.28
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,1023.61,800.61
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,1029.34,804.75
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,1030.91,806.28
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,1027.42,805.99
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,1019.93,803.14
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,1011.83,798.59
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,988.52,783.47
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,958.01,763.27
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,924.25,740.61
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,875.44,705.46
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,824.44,668.26
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,768.79,629.5
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,705.98,583.7
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,620.06,516.79
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,536.45,448.6
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,424.0,355.24
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,319.45,254.93
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,156.15,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,11.52,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,22.54,11.0
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,32.57,23.84
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,42.42,33.61
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,48.49,39.59
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,54.49,45.28
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,95.14,57.98
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,154.11,97.07
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,214.59,147.71
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,281.39,207.83
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,343.83,265.57
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,407.67,323.54
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,469.97,379.11
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,532.56,432.92
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,591.32,481.37
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,649.02,527.14
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,702.93,569.44
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,755.07,609.15
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,801.75,642.04
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,845.69,671.03
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,884.07,697.49
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,919.28,721.64
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,946.02,738.55
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,979.14,759.9
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,998.19,772.13
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,1013.29,781.92
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,1018.51,786.02
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,1031.28,795.55
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,1026.76,792.65
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,1018.2,787.43
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,998.01,775.34
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,974.1,760.91
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,942.81,741.12
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,908.34,718.99
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,866.17,689.86
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,815.51,654.21
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,753.12,612.05
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,690.19,567.67
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,607.11,504.43
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,526.07,439.53
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,416.83,349.3
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,314.95,253.62
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,155.89,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,12.38,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,24.17,13.21
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,34.08,25.41
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,43.8,35.07
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,49.74,40.94
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,55.62,46.52
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,94.0,58.23
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,150.3,95.54
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,209.08,144.93
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,271.39,201.37
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,334.75,259.89
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,397.35,317.15
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,458.1,371.75
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,519.21,424.98
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,577.86,473.77
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,636.01,520.48
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,689.12,563.6
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,740.52,604.4
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,787.77,639.46
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,825.48,666.06
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,863.74,693.92
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,898.94,719.48
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,928.87,739.89
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,955.39,757.88
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,974.14,771.8
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,989.08,783.24
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,1008.67,798.57
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,1013.17,803.33
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,1010.11,802.66
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,1003.08,799.39
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,987.34,790.05
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,967.89,778.15
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,938.05,757.41
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,905.05,734.32
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,863.51,705.01
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,819.53,673.4
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,765.81,635.36
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,705.16,590.44
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,628.82,530.23
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,554.07,468.35
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,446.39,376.6
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,346.0,281.32
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,171.06,26.24
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,13.23,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,24.08,13.52
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,39.24,29.58
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,54.07,43.75
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,67.14,56.06
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,79.87,67.78
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,104.52,74.94
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,144.71,101.22
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,186.71,139.37
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,221.29,172.48
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,248.2,198.21
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,265.1,214.4
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,276.57,225.15
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,277.59,226.55
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,321.93,262.4
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,363.27,295.37
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,385.86,313.34
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,408.3,331.05
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,468.92,379.28
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,548.59,441.01
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,483.48,388.87
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,409.21,329.25
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,479.39,385.66
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,535.6,430.21
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,591.12,473.57
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,628.25,503.07
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,485.25,391.04
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,337.4,272.1
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,359.24,291.32
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,381.38,310.19
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,481.76,393.2
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,580.36,472.81
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,536.05,438.66
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,491.1,404.36
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,425.78,353.19
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,383.03,318.83
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,339.85,284.69
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,297.0,249.88
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,252.91,212.78
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,208.69,174.51
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,149.9,122.74
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,91.25,69.76
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,34.94,5.73
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,13.66,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,24.82,14.54
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,40.18,30.28
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,55.14,44.44
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,69.3,57.62
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,83.06,70.14
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,109.24,81.76
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,144.53,106.6
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,179.22,137.01
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,208.76,163.93
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,241.65,192.3
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,274.55,220.2
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,291.18,234.75
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,303.81,245.25
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,348.87,281.35
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,398.06,320.29
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,441.94,354.85
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,500.21,400.0
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,542.85,432.92
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,587.13,466.87
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,577.91,458.49
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,547.78,434.64
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,508.99,403.69
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,466.11,369.21
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,265.05,212.03
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,80.91,61.27
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,107.28,82.96
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,135.0,105.47
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,169.48,133.95
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,206.17,164.1
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,397.34,322.17
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,570.91,460.91
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,588.77,477.61
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,624.45,508.18
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,561.51,461.35
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,519.62,430.0
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,470.85,392.51
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,422.02,353.91
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,364.42,306.03
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,308.18,257.83
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,234.97,193.75
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,165.33,130.25
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,81.21,29.31
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,8.96,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,17.33,8.67
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,31.77,22.65
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,45.78,35.73
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,61.03,49.85
