Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,84.99,70.07
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,66.23,53.52
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,48.95,37.98
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,31.19,21.83
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,18.57,9.9
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.57,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.41,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,12.44,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,26.62,17.28
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,40.58,31.52
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,52.35,42.96
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,67.47,57.23
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,82.58,71.21
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,97.57,84.77
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,107.95,76.31
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,177.15,115.57
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,224.66,167.51
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,242.41,193.7
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,320.53,253.08
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,433.01,343.82
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,495.57,399.34
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,558.23,453.43
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,532.76,434.49
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,471.85,384.51
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,522.0,424.58
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,575.31,465.97
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,498.73,403.51
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,407.27,328.42
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,456.47,367.78
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,493.48,396.89
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,631.99,507.55
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,779.32,620.56
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,560.88,451.87
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,309.73,249.79
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,585.66,476.32
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,848.43,677.21
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,766.9,613.33
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,663.18,534.68
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,672.3,544.82
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,678.73,552.27
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,416.21,345.65
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,110.25,88.62
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,135.24,110.89
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,162.6,134.68
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,489.64,415.61
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,727.28,602.67
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,653.73,544.26
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,581.14,487.25
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,482.52,407.29
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,388.98,326.77
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,269.46,217.29
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,145.13,13.34
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,52.59,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,7.68,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,13.97,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,28.12,18.94
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,42.04,32.98
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,52.21,42.83
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,62.16,52.16
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,71.38,60.63
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,77.1,65.69
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,125.37,81.27
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,182.52,120.18
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,241.52,169.12
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,303.71,223.62
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,365.21,278.39
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,428.38,333.69
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,489.31,386.44
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,550.55,438.04
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,608.54,484.93
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,663.97,528.54
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,659.12,524.98
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,631.6,503.79
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,740.81,588.22
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,849.58,668.72
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,743.95,587.6
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,603.83,478.78
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,645.05,512.58
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,686.93,545.42
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,732.1,580.95
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,797.31,630.25
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,672.08,535.24
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,541.47,434.27
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,666.95,535.29
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,791.73,631.02
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,808.41,644.64
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,829.34,661.45
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,753.32,605.64
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,685.39,554.8
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,462.19,381.05
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,230.4,190.3
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,203.61,169.39
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,177.03,147.49
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,147.01,122.25
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,105.51,86.66
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,77.38,61.85
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,49.17,36.67
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,28.16,17.69
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,9.05,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.69,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,8.54,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,16.53,0.0
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,28.42,19.28
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,40.04,30.94
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,46.49,37.34
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,52.9,43.43
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,57.38,47.54
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,61.81,51.45
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,116.7,69.47
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,183.28,116.76
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,245.84,170.13
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,310.94,229.06
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,376.04,288.62
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,442.08,347.77
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,505.13,403.37
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,567.98,456.91
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,551.21,444.45
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,491.39,395.85
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,561.68,451.68
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,631.25,505.3
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,664.07,528.28
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,694.86,549.45
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,830.13,650.81
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,951.66,732.83
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,805.78,625.12
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,595.08,464.78
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,839.52,650.11
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1042.34,784.67
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,776.12,599.0
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,424.76,334.26
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,773.58,604.55
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,1057.05,793.82
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,1040.48,780.13
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,1020.02,768.71
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,990.78,751.97
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,958.17,732.99
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,914.04,705.67
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,867.42,676.26
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,816.51,642.71
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,758.39,603.09
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,685.51,551.98
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,613.55,499.25
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,517.92,426.94
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,427.13,353.4
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,306.11,246.92
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,184.12,66.97
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,68.57,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,9.39,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,17.07,1.2
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,30.43,21.34
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,43.59,34.41
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,52.68,43.26
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,64.44,54.29
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,69.94,59.31
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,75.34,64.07
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,123.97,80.65
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,172.32,116.15
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,227.23,163.35
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,282.55,213.06
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,353.2,273.02
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,434.8,341.93
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,498.01,396.7
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,559.28,448.36
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,617.13,495.0
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,673.84,539.29
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,726.62,579.74
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,777.59,617.73
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,822.67,650.16
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,864.88,678.82
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,902.8,705.21
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,937.6,729.28
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,965.36,748.34
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,989.5,764.93
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1006.99,776.3
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1020.57,785.05
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,1022.94,786.58
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,1030.09,791.64
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,1023.85,787.62
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,1013.73,781.22
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,828.72,651.43
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,633.25,504.59
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,733.83,586.36
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,815.01,648.11
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,658.81,532.06
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,498.78,407.86
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,450.13,371.35
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,402.56,334.15
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,481.53,400.56
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,531.77,440.89
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,437.38,364.07
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,349.06,289.19
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,243.32,195.6
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,134.57,58.97
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,45.58,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,9.82,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,18.13,4.05
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,32.51,22.84
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,46.93,36.66
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,55.23,44.51
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,63.45,51.96
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,71.86,59.45
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,77.11,63.92
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,125.83,78.44
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,182.35,116.44
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,241.78,165.51
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,304.11,219.75
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,366.52,273.84
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,433.52,330.41
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,494.97,381.46
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,556.57,430.71
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,615.94,475.6
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,674.93,518.34
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,728.73,556.92
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,780.66,592.74
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,821.67,617.96
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,866.47,644.72
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,905.16,670.21
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,940.69,693.62
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,971.17,713.16
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,998.15,730.5
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1016.9,744.77
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1031.69,756.71
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,1038.08,763.38
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,1053.03,775.81
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,921.82,691.59
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,768.39,585.78
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,895.34,680.82
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,998.75,751.36
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,968.63,731.63
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,935.24,711.04
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,894.73,684.67
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,845.98,652.38
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,787.67,614.67
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,728.47,575.21
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,653.13,521.36
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,579.07,466.42
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,485.28,395.32
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,396.21,323.02
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,282.65,225.29
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,170.55,87.02
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,61.0,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,10.24,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,18.68,6.06
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,31.48,21.77
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,42.89,32.67
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,48.8,38.33
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,54.72,43.74
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,59.08,47.58
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,63.77,51.58
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,119.06,69.04
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,183.96,114.17
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,245.62,165.5
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,309.76,221.95
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,373.32,278.49
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,438.3,335.26
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,501.38,389.0
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,564.27,440.84
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,591.28,463.04
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,601.77,470.95
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,626.96,490.43
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,650.38,507.71
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,679.85,528.74
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,706.67,547.4
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,704.77,544.72
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,683.89,528.48
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,758.64,585.18
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,821.11,632.31
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,938.3,717.8
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1027.55,778.58
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,958.72,730.0
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,853.21,654.8
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,865.09,667.01
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,882.03,681.52
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,939.01,722.5
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,980.34,752.11
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,900.48,697.94
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,811.86,637.28
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,821.23,645.77
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,825.11,649.6
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,766.03,608.31
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,706.19,565.91
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,632.17,511.51
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,559.35,456.09
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,466.82,383.39
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,378.9,309.92
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,265.68,212.02
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,156.42,87.59
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,54.53,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.84,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,7.39,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,16.48,8.65
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,25.59,17.12
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,35.97,26.59
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,46.37,35.95
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,57.28,45.58
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,67.98,54.87
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,106.31,76.28
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,181.11,126.08
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,219.01,162.8
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,240.48,185.97
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,276.17,215.16
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,313.43,245.34
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,372.56,291.88
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,437.29,342.65
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,475.31,372.28
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,512.59,400.75
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,522.99,408.65
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,528.57,412.54
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,521.96,406.73
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,522.94,406.34
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,597.04,463.37
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,660.85,512.21
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,737.45,570.91
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,803.31,621.58
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,837.09,647.15
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,869.05,671.57
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,876.78,676.81
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,881.51,680.15
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,869.29,673.31
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,854.0,664.41
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,831.67,649.46
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,806.62,632.59
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,782.41,616.9
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,755.63,599.1
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,778.51,617.03
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,789.05,625.7
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,726.76,581.9
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,663.9,536.96
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,591.64,482.39
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,526.61,431.72
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,435.26,358.23
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,349.71,286.08
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,248.82,198.32
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,149.7,89.63
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,50.31,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,10.24,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,19.58,8.69
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,35.56,25.07
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,50.41,38.82
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,66.27,53.16
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,81.72,66.82
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,96.12,79.27
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,110.79,91.67
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,139.44,105.97
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,167.7,127.67
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,212.55,158.27
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,277.19,206.83
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,327.22,247.83
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,380.4,290.73
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,419.16,322.67
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,449.11,346.72
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,467.91,360.68
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,480.57,369.14
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,429.37,330.29
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,364.88,280.6
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,416.42,319.55
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,484.8,369.39
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,499.51,379.92
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,513.76,390.49
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,458.71,349.35
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,416.79,317.57
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,558.87,425.48
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,707.02,532.71
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,781.64,586.41
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,838.22,628.3
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,807.22,607.37
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,773.44,585.17
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,757.25,575.37
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,738.53,563.67
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,763.02,583.87
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,790.03,604.01
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,653.63,506.87
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,510.78,401.81
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,467.18,371.54
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,423.47,339.63
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,372.11,300.79
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,321.55,261.33
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,262.98,214.15
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,206.41,166.78
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,125.37,97.53
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,58.37,33.44
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,20.11,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.97,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,11.52,3.27
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,28.72,19.41
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,44.98,34.27
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,62.74,50.29
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,80.25,65.8
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,96.92,80.41
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,113.64,94.82
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,128.94,101.57
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,150.23,117.77
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,190.95,147.88
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,240.35,185.47
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,248.44,193.48
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,247.91,193.82
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,303.9,237.19
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,364.46,283.58
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,404.67,313.54
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,447.35,344.96
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,475.6,365.87
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,503.79,386.56
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,658.78,501.82
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,815.02,612.34
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,679.39,511.41
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,499.28,377.31
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,502.97,380.81
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,505.75,382.33
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,526.48,398.39
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,547.2,414.35
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,607.94,460.71
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,690.62,521.2
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,698.51,527.71
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,704.37,533.59
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,707.3,538.12
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,728.88,555.36
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,626.23,482.65
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,545.9,424.68
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,511.98,401.22
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,476.93,376.27
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,409.4,326.57
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,363.31,291.96
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,319.94,258.48
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,276.75,224.23
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,221.74,179.59
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,168.36,134.86
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,114.52,88.46
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,58.85,35.38
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,19.97,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,11.95,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,22.42,12.13
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,38.45,27.78
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,54.11,42.2
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,68.74,55.39
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,83.04,67.99
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,90.97,74.87
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,105.87,87.69
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,106.51,83.68
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,105.31,82.47
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,96.49,74.95
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,86.93,66.85
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,98.08,75.68
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,109.35,84.5
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,160.6,125.63
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,213.78,167.65
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,205.37,160.67
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,196.12,153.17
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,240.37,188.09
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,296.73,231.89
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,235.89,183.89
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,183.54,142.33
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,208.36,162.08
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,233.95,182.19
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,169.83,131.59
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,106.16,80.66
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,183.56,143.01
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,265.61,207.78
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,279.86,218.72
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,316.31,246.93
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,307.57,240.48
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,298.6,234.02
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,456.04,359.49
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,612.63,479.02
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,766.33,596.67
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,896.63,688.41
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,853.64,657.81
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,808.63,627.02
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,752.63,588.04
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,695.83,547.69
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,632.48,500.44
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,569.48,452.07
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,481.12,386.34
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,397.21,319.7
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,297.83,236.35
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,205.82,141.3
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,73.63,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
