Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,11.37,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,22.89,12.96
2016,3,14,7,15,381.0,39.5,1.05,15.5,98.0,31.91,22.17
2016,3,14,7,30,489.0,51.0,1.1,16.0,144.0,40.77,30.39
2016,3,14,7,45,550.5,59.5,1.15,16.5,195.0,46.73,35.85
2016,3,14,8,0,612.0,68.0,1.2,17.0,246.0,52.57,41.0
2016,3,14,8,15,317.5,106.0,1.25,17.5,199.5,74.91,60.44
2016,3,14,8,30,23.0,144.0,1.3,18.0,153.0,111.59,91.84
2016,3,14,8,45,17.0,155.5,1.4,18.5,162.5,123.49,96.37
2016,3,14,9,0,11.0,167.0,1.5,19.0,172.0,134.36,104.84
2016,3,14,9,15,25.0,195.5,1.6,19.5,209.0,161.25,125.43
2016,3,14,9,30,39.0,224.0,1.7,20.0,246.0,188.94,146.59
2016,3,14,9,45,26.5,221.0,1.8,20.5,236.5,188.56,146.23
2016,3,14,10,0,14.0,218.0,1.9,21.0,227.0,184.42,142.76
2016,3,14,10,15,154.0,265.0,1.95,21.0,369.5,295.69,228.69
2016,3,14,10,30,294.0,312.0,2.0,21.0,512.0,426.34,327.79
2016,3,14,10,45,278.5,329.0,2.1,21.5,525.0,454.98,348.78
2016,3,14,11,0,263.0,346.0,2.2,22.0,538.0,481.79,368.38
2016,3,14,11,15,209.5,361.5,2.25,22.0,517.0,470.52,359.78
2016,3,14,11,30,156.0,377.0,2.3,22.0,496.0,461.34,352.37
2016,3,14,11,45,189.0,382.0,2.35,22.0,528.0,504.7,385.07
2016,3,14,12,0,222.0,387.0,2.4,22.0,560.0,550.32,418.91
2016,3,14,12,15,298.0,373.0,2.4,22.0,606.5,630.75,478.11
2016,3,14,12,30,374.0,359.0,2.4,22.0,653.0,701.49,529.51
2016,3,14,12,45,605.5,250.5,2.4,22.0,723.5,844.42,634.03
2016,3,14,13,0,837.0,142.0,2.4,22.0,794.0,968.08,717.95
2016,3,14,13,15,832.5,141.5,2.4,22.0,780.5,985.2,728.36
2016,3,14,13,30,828.0,141.0,2.4,22.0,767.0,998.51,737.47
2016,3,14,13,45,504.0,247.5,2.4,22.0,626.0,802.98,604.1
2016,3,14,14,0,180.0,354.0,2.4,22.0,485.0,558.81,425.3
2016,3,14,14,15,129.5,332.5,2.35,21.5,425.0,488.86,375.78
2016,3,14,14,30,79.0,311.0,2.3,21.0,365.0,395.4,306.46
2016,3,14,14,45,39.5,235.0,2.3,21.0,262.0,271.76,212.13
2016,3,14,15,0,0.0,159.0,2.3,21.0,159.0,138.36,106.46
2016,3,14,15,15,176.0,191.0,2.05,20.5,287.0,382.87,305.64
2016,3,14,15,30,352.0,223.0,1.8,20.0,415.0,616.03,482.78
2016,3,14,15,45,176.0,120.0,1.6,20.0,216.0,315.68,253.41
2016,3,14,16,0,0.0,17.0,1.4,20.0,17.0,14.03,6.03
2016,3,14,16,15,271.5,65.5,1.25,19.5,168.0,345.94,284.74
2016,3,14,16,30,543.0,114.0,1.1,19.0,319.0,642.78,509.63
2016,3,14,16,45,483.5,106.0,1.0,18.5,268.5,565.19,450.4
2016,3,14,17,0,424.0,98.0,0.9,18.0,218.0,490.47,394.43
2016,3,14,17,15,355.0,83.5,0.85,17.5,170.0,403.8,327.01
2016,3,14,17,30,286.0,69.0,0.8,17.0,122.0,322.43,260.78
2016,3,14,17,45,196.5,50.0,0.8,17.0,80.5,227.54,180.62
2016,3,14,18,0,107.0,31.0,0.8,17.0,39.0,126.3,87.39
2016,3,14,18,15,53.5,15.5,0.8,17.0,19.5,42.78,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,11.5,29.5,12.2,0.0
2016,3,15,7,0,320.0,30.0,2.8,12.0,59.0,24.66,14.93
2016,3,15,7,15,425.0,40.5,2.8,12.5,106.5,32.82,23.3
2016,3,15,7,30,530.0,51.0,2.8,13.0,154.0,40.87,30.88
2016,3,15,7,45,599.0,57.0,2.8,14.0,207.0,44.97,34.65
2016,3,15,8,0,668.0,63.0,2.8,15.0,260.0,49.11,38.25
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.0,56.88,45.01
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,66.99,53.7
2016,3,15,8,45,784.5,75.5,3.0,16.5,417.5,124.94,69.51
2016,3,15,9,0,818.0,78.0,3.1,17.0,469.0,187.05,113.43
2016,3,15,9,15,838.5,80.5,3.05,17.5,515.5,250.2,166.45
2016,3,15,9,30,859.0,83.0,3.0,18.0,562.0,318.52,226.21
2016,3,15,9,45,876.5,84.5,3.0,18.5,603.5,382.43,282.57
2016,3,15,10,0,894.0,86.0,3.0,19.0,645.0,447.13,338.32
2016,3,15,10,15,904.5,87.5,2.95,19.5,680.5,509.06,390.17
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,570.39,439.61
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,629.23,485.34
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,686.69,528.4
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.0,739.77,567.65
2016,3,15,11,30,941.0,93.0,2.6,21.0,812.0,790.57,603.01
2016,3,15,11,45,942.5,94.0,2.55,21.5,823.5,836.53,632.46
2016,3,15,12,0,944.0,95.0,2.5,22.0,835.0,879.53,659.44
2016,3,15,12,15,944.5,95.5,2.45,22.0,838.5,918.02,684.34
2016,3,15,12,30,945.0,96.0,2.4,22.0,842.0,953.12,706.82
2016,3,15,12,45,941.5,96.5,2.35,22.0,836.5,980.99,724.43
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1004.98,739.54
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1023.44,751.69
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,1037.84,761.39
2016,3,15,13,45,920.0,97.0,2.3,22.5,781.5,1043.86,764.38
2016,3,15,14,0,910.0,98.0,2.3,23.0,759.0,1045.72,764.94
2016,3,15,14,15,901.0,96.5,2.25,22.5,729.5,1041.61,764.24
2016,3,15,14,30,892.0,95.0,2.2,22.0,700.0,1033.47,761.15
2016,3,15,14,45,874.0,95.0,2.2,22.0,663.0,1014.07,750.06
2016,3,15,15,0,856.0,95.0,2.2,22.0,626.0,1002.99,744.63
2016,3,15,15,15,839.5,92.5,2.1,22.0,584.0,974.79,726.8
2016,3,15,15,30,823.0,90.0,2.0,22.0,542.0,943.3,706.96
2016,3,15,15,45,796.0,88.0,1.95,22.0,494.5,899.34,679.23
2016,3,15,16,0,769.0,86.0,1.9,22.0,447.0,853.08,649.69
2016,3,15,16,15,737.5,81.5,1.7,21.5,396.5,797.75,613.08
2016,3,15,16,30,706.0,77.0,1.5,21.0,346.0,746.8,578.79
2016,3,15,16,45,661.0,71.5,1.35,20.5,294.0,677.43,530.68
2016,3,15,17,0,616.0,66.0,1.2,20.0,242.0,608.98,481.58
2016,3,15,17,15,548.0,58.0,1.2,19.0,191.0,521.41,417.67
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,438.07,352.86
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,331.66,264.43
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,235.96,170.3
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,86.24,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,13.5,25.5,14.69,0.0
2016,3,16,7,0,145.0,37.0,2.4,14.0,51.0,28.77,18.48
2016,3,16,7,15,230.0,56.0,2.45,14.5,94.5,42.32,31.46
2016,3,16,7,30,315.0,75.0,2.5,15.0,138.0,55.98,43.99
2016,3,16,7,45,365.5,91.5,2.6,15.5,186.0,67.26,54.15
2016,3,16,8,0,416.0,108.0,2.7,16.0,234.0,78.15,63.71
2016,3,16,8,15,463.0,119.5,2.8,16.5,283.5,85.26,69.72
2016,3,16,8,30,510.0,131.0,2.9,17.0,333.0,98.12,72.84
2016,3,16,8,45,545.0,139.5,3.0,17.5,381.0,146.47,95.73
2016,3,16,9,0,580.0,148.0,3.1,18.0,429.0,199.32,133.24
2016,3,16,9,15,606.5,155.0,3.2,18.5,473.5,255.96,179.42
2016,3,16,9,30,633.0,162.0,3.3,19.0,518.0,313.18,228.03
2016,3,16,9,45,664.5,162.0,3.4,20.0,559.5,369.35,275.45
2016,3,16,10,0,696.0,162.0,3.5,21.0,601.0,428.52,324.44
2016,3,16,10,15,710.5,166.0,3.55,21.5,635.0,485.74,371.41
2016,3,16,10,30,725.0,170.0,3.6,22.0,669.0,543.38,417.29
2016,3,16,10,45,741.5,169.5,3.7,22.5,697.5,598.36,460.03
2016,3,16,11,0,758.0,169.0,3.8,23.0,726.0,653.24,501.55
2016,3,16,11,15,765.5,171.0,3.85,23.5,746.5,703.85,538.67
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,752.97,573.82
2016,3,16,11,45,785.5,169.5,3.95,24.5,781.5,794.54,603.21
2016,3,16,12,0,798.0,166.0,4.0,25.0,796.0,838.18,632.62
2016,3,16,12,15,801.0,166.5,4.05,25.0,801.0,875.46,658.1
2016,3,16,12,30,804.0,167.0,4.1,25.0,806.0,909.92,681.64
2016,3,16,12,45,835.5,149.5,4.15,25.0,810.0,949.76,708.81
2016,3,16,13,0,867.0,132.0,4.2,25.0,814.0,986.75,733.97
2016,3,16,13,15,700.0,206.0,4.2,25.0,751.0,932.84,697.67
2016,3,16,13,30,533.0,280.0,4.2,25.0,688.0,854.4,641.55
2016,3,16,13,45,553.5,263.5,4.25,25.0,677.0,869.62,654.31
2016,3,16,14,0,574.0,247.0,4.3,25.0,666.0,882.04,664.65
2016,3,16,14,15,616.0,219.5,4.2,24.5,654.0,908.29,685.77
2016,3,16,14,30,658.0,192.0,4.1,24.0,642.0,925.89,699.87
2016,3,16,14,45,682.5,170.0,4.0,24.0,615.5,926.83,701.19
2016,3,16,15,0,707.0,148.0,3.9,24.0,589.0,923.12,699.6
2016,3,16,15,15,685.0,142.0,3.65,23.5,545.5,887.31,676.48
2016,3,16,15,30,663.0,136.0,3.4,23.0,502.0,848.84,651.57
2016,3,16,15,45,536.5,154.0,3.15,22.5,434.0,726.26,566.25
2016,3,16,16,0,410.0,172.0,2.9,22.0,366.0,618.21,487.36
2016,3,16,16,15,387.5,158.5,2.65,21.0,326.0,571.6,455.39
2016,3,16,16,30,365.0,145.0,2.4,20.0,286.0,505.71,407.93
2016,3,16,16,45,348.5,125.5,2.15,19.5,244.0,475.49,385.34
2016,3,16,17,0,332.0,106.0,1.9,19.0,202.0,426.04,347.13
2016,3,16,17,15,423.0,79.5,1.85,18.0,176.0,448.2,366.47
2016,3,16,17,30,514.0,53.0,1.8,17.0,150.0,465.04,378.33
2016,3,16,17,45,400.5,41.5,1.75,16.5,102.5,350.9,282.04
2016,3,16,18,0,287.0,30.0,1.7,16.0,55.0,247.94,183.04
2016,3,16,18,15,143.5,15.0,1.75,15.5,27.5,91.78,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,12.93,0.0
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,26.25,16.93
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,33.96,24.67
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,41.59,31.89
2016,3,17,7,45,613.0,59.5,1.4,11.5,219.0,46.82,36.73
2016,3,17,8,0,671.0,67.0,1.3,12.0,272.0,51.94,41.3
2016,3,17,8,15,713.0,72.5,1.15,13.0,326.0,55.33,44.09
2016,3,17,8,30,755.0,78.0,1.0,14.0,380.0,73.01,49.74
2016,3,17,8,45,781.5,82.5,0.9,15.0,430.5,132.32,75.39
2016,3,17,9,0,808.0,87.0,0.8,16.0,481.0,194.93,119.8
2016,3,17,9,15,829.5,90.0,0.85,16.5,528.0,258.23,172.24
2016,3,17,9,30,851.0,93.0,0.9,17.0,575.0,323.57,228.54
2016,3,17,9,45,866.5,96.0,0.95,18.0,617.0,388.57,283.93
2016,3,17,10,0,882.0,99.0,1.0,19.0,659.0,455.48,339.06
2016,3,17,10,15,893.5,100.5,1.25,19.0,694.5,517.38,391.08
2016,3,17,10,30,905.0,102.0,1.5,19.0,730.0,578.79,441.39
2016,3,17,10,45,912.5,104.0,1.75,19.5,758.0,637.55,487.56
2016,3,17,11,0,920.0,106.0,2.0,20.0,786.0,694.87,531.38
2016,3,17,11,15,925.0,107.0,2.15,20.0,806.5,747.85,571.47
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,798.63,608.52
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.0,844.33,640.71
2016,3,17,12,0,932.0,111.0,2.7,20.0,849.0,887.07,670.81
2016,3,17,12,15,932.0,111.0,2.8,20.0,852.0,924.33,696.39
2016,3,17,12,30,932.0,111.0,2.9,20.0,855.0,958.19,719.68
2016,3,17,12,45,931.5,110.0,3.0,20.5,850.0,987.01,738.24
2016,3,17,13,0,931.0,109.0,3.1,21.0,845.0,1012.09,754.36
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.0,1029.98,766.41
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1043.83,775.98
2016,3,17,13,45,912.5,108.5,3.15,21.0,794.0,1049.69,780.91
2016,3,17,14,0,903.0,109.0,3.2,21.0,771.0,1051.41,783.37
2016,3,17,14,15,794.5,146.0,3.15,20.5,712.0,1002.11,752.62
2016,3,17,14,30,686.0,183.0,3.1,20.0,653.0,944.68,716.41
2016,3,17,14,45,770.5,143.0,3.1,20.0,645.5,984.97,745.74
2016,3,17,15,0,855.0,103.0,3.1,20.0,638.0,1011.52,764.95
2016,3,17,15,15,838.0,100.0,2.9,20.0,596.0,982.11,744.91
2016,3,17,15,30,821.0,97.0,2.7,20.0,554.0,949.4,723.14
2016,3,17,15,45,795.5,94.5,2.55,20.0,506.0,906.11,694.48
2016,3,17,16,0,770.0,92.0,2.4,20.0,458.0,860.42,663.99
2016,3,17,16,15,738.0,87.0,2.15,19.0,407.0,809.65,631.1
2016,3,17,16,30,706.0,82.0,1.9,18.0,356.0,752.27,592.6
2016,3,17,16,45,655.5,77.0,1.65,17.5,303.0,678.82,540.11
2016,3,17,17,0,605.0,72.0,1.4,17.0,250.0,606.61,486.87
2016,3,17,17,15,537.0,64.0,1.4,16.0,198.0,519.32,422.25
2016,3,17,17,30,469.0,56.0,1.4,15.0,146.0,436.04,356.33
2016,3,17,17,45,355.5,43.5,1.45,14.5,99.5,322.95,261.64
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,219.77,165.38
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,79.7,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.5,17.5,1.35,8.0,36.0,14.14,1.1
2016,3,18,7,0,343.0,35.0,1.5,9.0,72.0,28.74,19.35
2016,3,18,7,15,444.0,46.0,1.5,9.5,122.0,37.19,27.73
2016,3,18,7,30,545.0,57.0,1.5,10.0,172.0,45.51,35.58
2016,3,18,7,45,611.0,64.0,1.55,10.5,226.5,50.22,39.96
2016,3,18,8,0,677.0,71.0,1.6,11.0,281.0,54.91,44.13
2016,3,18,8,15,718.0,76.5,1.55,12.0,335.0,58.18,46.8
2016,3,18,8,30,759.0,82.0,1.5,13.0,389.0,77.27,52.72
2016,3,18,8,45,784.0,87.5,1.5,14.0,440.0,137.58,79.77
2016,3,18,9,0,809.0,93.0,1.5,15.0,491.0,201.0,125.5
2016,3,18,9,15,830.0,96.0,1.55,15.0,538.5,264.34,178.93
2016,3,18,9,30,851.0,99.0,1.6,15.0,586.0,329.67,236.44
2016,3,18,9,45,867.0,102.0,1.65,15.5,628.0,394.94,293.5
2016,3,18,10,0,883.0,105.0,1.7,16.0,670.0,460.97,349.72
2016,3,18,10,15,894.0,107.0,1.75,16.0,705.5,524.19,402.77
2016,3,18,10,30,905.0,109.0,1.8,16.0,741.0,585.88,453.0
2016,3,18,10,45,917.0,108.5,1.85,16.5,770.0,645.15,498.98
2016,3,18,11,0,929.0,108.0,1.9,17.0,799.0,703.37,542.66
2016,3,18,11,15,934.0,109.0,1.9,17.0,819.0,756.78,582.24
2016,3,18,11,30,939.0,110.0,1.9,17.0,839.0,807.97,618.5
2016,3,18,11,45,941.5,110.0,1.95,17.5,850.5,853.77,648.4
2016,3,18,12,0,944.0,110.0,2.0,18.0,862.0,896.66,676.03
2016,3,18,12,15,944.0,110.0,2.05,18.0,865.0,934.28,701.22
2016,3,18,12,30,944.0,110.0,2.1,18.0,868.0,968.46,724.11
2016,3,18,12,45,944.5,108.5,2.15,18.0,863.0,997.95,743.93
2016,3,18,13,0,945.0,107.0,2.2,18.0,858.0,1023.7,761.39
2016,3,18,13,15,941.5,106.5,2.15,18.0,844.5,1042.76,773.37
2016,3,18,13,30,938.0,106.0,2.1,18.0,831.0,1057.75,782.84
2016,3,18,13,45,933.0,104.5,2.05,18.5,809.5,1066.01,786.61
2016,3,18,14,0,928.0,103.0,2.0,19.0,788.0,1070.09,787.89
2016,3,18,14,15,919.5,101.5,1.9,18.5,758.5,1066.43,786.65
2016,3,18,14,30,911.0,100.0,1.8,18.0,729.0,1058.66,782.97
2016,3,18,14,45,900.0,98.0,1.7,18.0,692.5,1043.74,773.37
2016,3,18,15,0,889.0,96.0,1.6,18.0,656.0,1024.97,761.47
2016,3,18,15,15,873.0,93.0,1.45,18.0,613.0,1007.95,750.04
2016,3,18,15,30,857.0,90.0,1.3,18.0,570.0,975.56,728.56
2016,3,18,15,45,835.5,87.0,1.2,18.0,522.0,934.72,702.46
2016,3,18,16,0,814.0,84.0,1.1,18.0,474.0,891.23,674.46
2016,3,18,16,15,783.5,80.0,1.0,17.5,422.0,836.02,639.34
2016,3,18,16,30,753.0,76.0,0.9,17.0,370.0,779.4,602.5
2016,3,18,16,45,707.0,71.0,0.8,17.0,316.0,713.13,556.62
2016,3,18,17,0,661.0,66.0,0.7,17.0,262.0,642.68,506.24
2016,3,18,17,15,595.0,59.0,0.7,16.5,208.5,555.99,443.57
2016,3,18,17,30,529.0,52.0,0.7,16.0,155.0,473.15,380.04
2016,3,18,17,45,415.5,41.5,0.75,15.5,106.5,359.63,287.61
2016,3,18,18,0,302.0,31.0,0.8,15.0,58.0,257.03,193.8
2016,3,18,18,15,151.0,15.5,0.85,14.5,29.0,122.09,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,0.8,9.5,7.0,5.74,0.0
2016,3,19,7,0,0.0,14.0,0.9,10.0,14.0,11.51,4.42
2016,3,19,7,15,0.0,28.0,1.3,10.0,28.0,23.1,15.12
2016,3,19,7,30,0.0,42.0,1.7,10.0,42.0,34.72,25.88
2016,3,19,7,45,0.0,58.0,2.1,10.0,58.0,47.96,38.0
2016,3,19,8,0,0.0,74.0,2.5,10.0,74.0,60.61,49.44
2016,3,19,8,15,0.0,70.0,2.65,10.0,70.0,58.04,47.02
2016,3,19,8,30,0.0,66.0,2.8,10.0,66.0,54.7,41.81
2016,3,19,8,45,0.0,88.0,2.95,10.5,88.0,72.76,57.05
2016,3,19,9,0,0.0,110.0,3.1,11.0,110.0,90.29,71.61
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,51.42,38.4
2016,3,19,9,30,0.0,14.0,3.1,11.0,14.0,11.57,4.27
2016,3,19,9,45,0.0,55.5,3.1,11.5,55.5,46.06,33.58
2016,3,19,10,0,0.0,97.0,3.1,12.0,97.0,80.73,62.54
2016,3,19,10,15,0.0,89.5,3.0,12.0,89.5,74.53,57.19
2016,3,19,10,30,0.0,82.0,2.9,12.0,82.0,68.29,51.87
2016,3,19,10,45,0.0,67.5,2.8,12.0,67.5,56.19,41.67
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,44.1,31.5
2016,3,19,11,15,0.0,91.0,2.55,12.0,91.0,75.92,58.01
2016,3,19,11,30,0.0,129.0,2.4,12.0,129.0,108.06,84.48
2016,3,19,11,45,0.5,139.5,2.3,12.0,140.0,117.55,92.18
2016,3,19,12,0,1.0,150.0,2.2,12.0,151.0,127.18,100.02
2016,3,19,12,15,1.0,150.0,2.1,12.0,151.5,127.42,100.16
2016,3,19,12,30,1.0,150.0,2.0,12.0,152.0,127.66,100.33
2016,3,19,12,45,0.5,134.5,1.9,12.5,135.5,113.91,88.9
2016,3,19,13,0,0.0,119.0,1.8,13.0,119.0,100.08,77.44
2016,3,19,13,15,0.0,103.0,1.8,13.0,103.0,86.28,66.17
2016,3,19,13,30,0.0,87.0,1.8,13.0,87.0,72.59,54.93
2016,3,19,13,45,0.0,92.0,1.85,13.0,92.0,76.75,58.46
2016,3,19,14,0,0.0,97.0,1.9,13.0,97.0,81.02,62.06
2016,3,19,14,15,0.0,90.5,2.1,12.5,90.5,75.43,57.64
2016,3,19,14,30,0.0,84.0,2.3,12.0,84.0,69.95,53.29
2016,3,19,14,45,0.0,87.0,2.5,12.0,87.0,72.43,55.48
2016,3,19,15,0,0.0,90.0,2.7,12.0,90.0,74.9,57.69
2016,3,19,15,15,0.0,83.5,2.85,11.5,83.5,69.43,53.34
2016,3,19,15,30,0.0,77.0,3.0,11.0,77.0,63.96,48.98
2016,3,19,15,45,0.0,57.0,3.15,11.0,57.0,47.25,34.9
2016,3,19,16,0,0.0,37.0,3.3,11.0,37.0,30.6,20.74
2016,3,19,16,15,0.0,32.5,3.45,10.5,32.5,26.85,17.63
2016,3,19,16,30,0.0,28.0,3.6,10.0,28.0,23.11,14.48
2016,3,19,16,45,0.0,24.0,3.75,9.5,24.0,19.78,11.66
2016,3,19,17,0,0.0,20.0,3.9,9.0,20.0,16.47,8.8
2016,3,19,17,15,0.0,15.0,4.05,8.5,15.0,12.34,5.18
2016,3,19,17,30,0.0,10.0,4.2,8.0,10.0,8.21,1.52
2016,3,19,17,45,0.0,6.5,4.35,8.0,6.5,5.33,0.0
2016,3,19,18,0,0.0,3.0,4.5,8.0,3.0,2.46,0.0
2016,3,19,18,15,0.0,1.5,4.5,7.5,1.5,1.23,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,1.0,3.0,2.5,1.0,0.82,0.0
2016,3,20,7,0,0.0,2.0,3.1,3.0,2.0,1.64,0.0
2016,3,20,7,15,0.0,4.0,3.1,3.0,4.0,3.28,0.0
2016,3,20,7,30,0.0,6.0,3.1,3.0,6.0,4.92,0.0
2016,3,20,7,45,0.0,8.0,3.1,3.0,8.0,6.57,0.5
2016,3,20,8,0,0.0,10.0,3.1,3.0,10.0,8.23,2.04
2016,3,20,8,15,0.0,23.0,3.05,3.0,23.0,18.96,12.06
2016,3,20,8,30,0.0,36.0,3.0,3.0,36.0,29.74,20.87
2016,3,20,8,45,0.0,35.5,3.0,3.5,35.5,29.34,20.38
2016,3,20,9,0,0.0,35.0,3.0,4.0,35.0,28.95,19.91
2016,3,20,9,15,0.0,90.5,2.95,4.0,90.5,75.2,60.23
2016,3,20,9,30,0.0,146.0,2.9,4.0,146.0,119.69,98.31
2016,3,20,9,45,15.5,203.0,2.85,4.5,213.0,170.93,140.91
2016,3,20,10,0,31.0,260.0,2.8,5.0,280.0,225.14,185.38
2016,3,20,10,15,15.5,187.0,2.7,5.0,197.0,162.06,132.66
2016,3,20,10,30,0.0,114.0,2.6,5.0,114.0,94.95,75.94
2016,3,20,10,45,2.5,150.5,2.55,5.5,153.0,126.99,102.85
2016,3,20,11,0,5.0,187.0,2.5,6.0,192.0,159.73,129.87
2016,3,20,11,15,11.5,233.5,2.45,6.0,243.5,204.62,166.91
2016,3,20,11,30,18.0,280.0,2.4,6.0,295.0,251.13,204.79
2016,3,20,11,45,9.0,178.0,2.4,6.5,185.5,157.22,127.13
2016,3,20,12,0,0.0,76.0,2.4,7.0,76.0,63.41,48.33
2016,3,20,12,15,5.5,154.5,2.35,7.0,159.0,135.2,108.84
2016,3,20,12,30,11.0,233.0,2.3,7.0,242.0,209.87,170.38
2016,3,20,12,45,6.0,190.0,2.25,7.0,194.5,167.74,135.48
2016,3,20,13,0,1.0,147.0,2.2,7.0,147.0,125.44,100.38
2016,3,20,13,15,4.5,176.5,2.1,7.0,180.0,155.25,125.41
2016,3,20,13,30,8.0,206.0,2.0,7.0,213.0,185.97,150.88
2016,3,20,13,45,4.0,178.0,1.95,7.0,181.5,156.94,126.83
2016,3,20,14,0,0.0,150.0,1.9,7.0,150.0,127.86,102.69
2016,3,20,14,15,8.5,199.0,1.85,7.0,205.0,182.13,148.35
2016,3,20,14,30,17.0,248.0,1.8,7.0,260.0,239.47,195.77
2016,3,20,14,45,9.0,207.5,1.75,7.0,214.0,192.76,157.3
2016,3,20,15,0,1.0,167.0,1.7,7.0,168.0,146.43,118.94
2016,3,20,15,15,2.5,171.5,1.7,7.0,173.5,153.3,125.19
2016,3,20,15,30,4.0,176.0,1.7,7.0,179.0,160.7,131.79
2016,3,20,15,45,8.5,174.5,1.7,7.0,179.5,165.46,136.38
2016,3,20,16,0,13.0,173.0,1.7,7.0,180.0,170.66,141.39
2016,3,20,16,15,8.5,155.5,1.65,6.5,159.5,150.53,124.84
2016,3,20,16,30,4.0,138.0,1.6,6.0,139.0,130.67,108.32
2016,3,20,16,45,2.0,118.0,1.55,6.0,118.5,110.32,91.04
2016,3,20,17,0,0.0,98.0,1.5,6.0,98.0,89.99,73.48
2016,3,20,17,15,0.0,77.5,1.3,5.5,77.5,70.51,56.56
2016,3,20,17,30,0.0,57.0,1.1,5.0,57.0,50.68,39.0
2016,3,20,17,45,0.0,38.5,0.95,5.0,38.5,32.74,22.85
2016,3,20,18,0,0.0,20.0,0.8,5.0,20.0,16.49,8.04
2016,3,20,18,15,0.0,10.0,0.7,4.5,10.0,8.23,0.0
2016,3,20,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,16.74,6.97
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,35.35,26.29
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,44.38,35.29
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,53.22,43.79
2016,3,21,7,45,603.0,73.0,3.65,3.5,243.0,56.85,47.22
2016,3,21,8,0,676.0,79.0,3.9,4.0,299.0,60.58,50.55
2016,3,21,8,15,718.0,85.0,4.0,4.5,354.5,63.99,53.48
2016,3,21,8,30,760.0,91.0,4.1,5.0,410.0,81.46,55.48
2016,3,21,8,45,800.5,92.0,4.2,5.5,465.0,145.85,88.25
2016,3,21,9,0,841.0,93.0,4.3,6.0,520.0,209.34,136.05
2016,3,21,9,15,862.0,96.0,4.25,6.5,568.5,274.79,193.78
2016,3,21,9,30,883.0,99.0,4.2,7.0,617.0,342.17,255.55
2016,3,21,9,45,903.0,100.0,4.2,7.5,661.0,409.14,316.92
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,478.5,378.84
2016,3,21,10,15,933.0,103.0,4.15,8.0,740.5,542.46,435.37
2016,3,21,10,30,943.0,105.0,4.1,8.0,776.0,605.68,489.47
2016,3,21,10,45,950.0,106.5,4.1,8.5,804.5,665.67,538.55
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,724.04,584.73
2016,3,21,11,15,961.0,109.0,4.1,9.0,852.5,778.0,627.31
2016,3,21,11,30,965.0,110.0,4.1,9.0,872.0,829.53,666.06
2016,3,21,11,45,965.5,111.5,4.1,9.5,883.0,876.15,698.23
2016,3,21,12,0,966.0,113.0,4.1,10.0,894.0,919.63,727.8
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.0,957.92,754.75
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,992.66,779.11
2016,3,21,12,45,967.0,111.0,4.15,10.5,894.5,1022.61,798.95
2016,3,21,13,0,968.0,109.0,4.2,11.0,889.0,1048.72,816.05
2016,3,21,13,15,964.0,108.5,4.2,11.0,874.5,1067.58,829.49
2016,3,21,13,30,960.0,108.0,4.2,11.0,860.0,1082.26,840.15
2016,3,21,13,45,956.5,105.5,4.2,11.0,838.0,1091.02,846.91
2016,3,21,14,0,953.0,103.0,4.2,11.0,816.0,1095.48,850.92
2016,3,21,14,15,944.5,101.5,4.15,11.0,785.5,1091.69,849.08
2016,3,21,14,30,936.0,100.0,4.1,11.0,755.0,1083.68,844.56
2016,3,21,14,45,924.5,97.5,4.05,11.0,717.5,1067.31,834.44
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,1046.98,821.73
2016,3,21,15,15,897.5,92.5,3.9,10.5,636.0,1018.89,804.79
2016,3,21,15,30,882.0,90.0,3.8,10.0,592.0,998.58,793.44
2016,3,21,15,45,859.0,87.0,3.7,10.0,543.0,955.58,764.26
2016,3,21,16,0,836.0,84.0,3.6,10.0,494.0,909.94,733.06
2016,3,21,16,15,806.5,80.5,3.25,9.5,441.0,855.49,694.65
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,799.49,654.38
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,728.44,600.86
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,663.77,550.87
2016,3,21,17,15,625.0,60.0,2.1,8.0,222.5,577.38,484.23
2016,3,21,17,30,561.0,53.0,1.9,7.0,168.0,494.64,417.12
2016,3,21,17,45,456.5,43.0,1.7,6.0,118.0,386.19,323.82
2016,3,21,18,0,352.0,33.0,1.5,5.0,68.0,287.48,231.41
2016,3,21,18,15,176.0,16.5,1.5,4.5,34.0,139.12,14.38
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,6.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,0.0,13.0,1.0,2.0,13.0,11.1,0.0
2016,3,22,6,45,192.0,27.0,1.1,3.0,51.5,20.97,10.96
2016,3,22,7,0,384.0,41.0,1.2,4.0,90.0,33.56,24.62
2016,3,22,7,15,477.0,51.5,1.2,4.5,141.5,41.43,32.42
2016,3,22,7,30,570.0,62.0,1.2,5.0,193.0,49.18,39.81
2016,3,22,7,45,637.5,67.0,1.2,5.5,249.5,52.25,42.68
2016,3,22,8,0,705.0,72.0,1.2,6.0,306.0,55.42,45.47
2016,3,22,8,15,743.5,77.0,1.45,7.0,360.5,63.59,52.6
2016,3,22,8,30,782.0,82.0,1.7,8.0,415.0,82.07,54.22
2016,3,22,8,45,814.0,85.0,1.95,9.0,468.0,142.68,83.4
2016,3,22,9,0,846.0,88.0,2.2,10.0,521.0,207.24,131.55
2016,3,22,9,15,865.0,91.0,2.4,10.5,568.5,272.48,188.11
2016,3,22,9,30,884.0,94.0,2.6,11.0,616.0,339.39,248.33
2016,3,22,9,45,899.0,95.5,2.8,11.5,658.0,407.37,309.33
2016,3,22,10,0,914.0,97.0,3.0,12.0,700.0,472.5,366.79
2016,3,22,10,15,924.5,99.0,3.1,12.0,735.5,536.03,421.9
2016,3,22,10,30,935.0,101.0,3.2,12.0,771.0,598.91,474.84
2016,3,22,10,45,942.5,102.0,3.35,12.5,799.0,658.18,522.73
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,715.88,568.0
2016,3,22,11,15,955.0,104.0,3.6,13.0,847.0,770.02,610.29
2016,3,22,11,30,960.0,105.0,3.7,13.0,867.0,821.86,648.82
2016,3,22,11,45,962.5,105.5,3.8,13.5,879.0,868.71,681.07
2016,3,22,12,0,965.0,106.0,3.9,14.0,891.0,912.57,710.93
2016,3,22,12,15,965.5,106.5,3.95,14.0,894.0,951.54,738.21
2016,3,22,12,30,966.0,107.0,4.0,14.0,897.0,987.03,763.02
2016,3,22,12,45,964.5,106.5,4.05,14.5,891.5,1015.99,781.85
2016,3,22,13,0,963.0,106.0,4.1,15.0,886.0,1041.05,798.03
2016,3,22,13,15,959.5,105.5,4.1,15.0,872.0,1060.16,811.37
2016,3,22,13,30,956.0,105.0,4.1,15.0,858.0,1075.12,822.05
2016,3,22,13,45,948.0,104.5,4.15,15.0,835.0,1081.36,827.34
2016,3,22,14,0,940.0,104.0,4.2,15.0,812.0,1083.31,829.96
2016,3,22,14,15,931.5,102.5,4.2,15.0,781.5,1079.4,828.43
2016,3,22,14,30,923.0,101.0,4.2,15.0,751.0,1071.32,824.27
2016,3,22,14,45,907.0,100.5,4.25,15.0,712.5,1052.73,813.39
2016,3,22,15,0,891.0,100.0,4.3,15.0,674.0,1030.37,800.02
2016,3,22,15,15,875.0,97.5,4.2,15.0,630.5,1013.81,789.91
2016,3,22,15,30,859.0,95.0,4.1,15.0,587.0,981.75,768.89
2016,3,22,15,45,834.0,92.5,4.05,15.0,537.5,937.87,739.8
2016,3,22,16,0,809.0,90.0,4.0,15.0,488.0,891.5,708.65
2016,3,22,16,15,779.0,85.5,3.75,14.5,436.0,836.05,670.63
2016,3,22,16,30,749.0,81.0,3.5,14.0,384.0,779.17,630.8
2016,3,22,16,45,705.0,75.5,3.3,13.5,329.0,714.25,584.04
2016,3,22,17,0,661.0,70.0,3.1,13.0,274.0,644.64,532.11
2016,3,22,17,15,598.5,62.5,2.95,12.0,220.0,559.89,467.11
2016,3,22,17,30,536.0,55.0,2.8,11.0,166.0,478.71,401.35
2016,3,22,17,45,435.5,44.0,2.65,10.5,117.0,372.93,310.23
2016,3,22,18,0,335.0,33.0,2.5,10.0,68.0,276.69,221.18
2016,3,22,18,15,167.5,16.5,2.6,9.5,34.0,135.03,31.28
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,24.0,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,48.0,10.0,3.0,6.0,12.0,8.54,0.0
2016,3,23,6,45,163.0,30.0,3.15,6.5,49.5,23.16,13.1
2016,3,23,7,0,278.0,50.0,3.3,7.0,87.0,38.24,28.52
2016,3,23,7,15,363.0,65.5,3.35,7.5,137.0,49.57,39.38
2016,3,23,7,30,448.0,81.0,3.4,8.0,187.0,60.66,49.73
2016,3,23,7,45,524.0,88.5,3.45,8.5,242.5,68.36,56.75
2016,3,23,8,0,600.0,96.0,3.5,9.0,298.0,72.66,60.48
2016,3,23,8,15,642.0,104.0,3.6,10.0,352.0,76.97,63.97
2016,3,23,8,30,684.0,112.0,3.7,11.0,406.0,96.44,66.6
2016,3,23,8,45,726.5,114.0,3.85,12.0,459.5,151.88,93.6
2016,3,23,9,0,769.0,116.0,4.0,13.0,513.0,212.74,138.38
2016,3,23,9,15,790.5,120.0,4.1,13.5,560.5,275.42,192.09
2016,3,23,9,30,812.0,124.0,4.2,14.0,608.0,344.03,252.66
2016,3,23,9,45,835.5,124.5,4.3,15.0,651.5,407.69,308.57
2016,3,23,10,0,859.0,125.0,4.4,16.0,695.0,473.04,364.56
2016,3,23,10,15,870.5,127.0,4.45,16.0,730.0,535.25,417.98
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,597.09,469.59
2016,3,23,10,45,894.5,128.5,4.6,16.5,794.0,656.62,517.28
2016,3,23,11,0,907.0,128.0,4.7,17.0,823.0,711.03,559.91
2016,3,23,11,15,912.0,129.0,4.75,17.5,843.0,763.38,599.54
2016,3,23,11,30,917.0,130.0,4.8,18.0,863.0,813.53,636.31
2016,3,23,11,45,925.0,128.0,4.85,18.5,876.0,860.89,668.73
2016,3,23,12,0,933.0,126.0,4.9,19.0,889.0,905.76,699.06
2016,3,23,12,15,933.5,126.0,4.9,19.0,891.5,943.33,725.07
2016,3,23,12,30,934.0,126.0,4.9,19.0,894.0,977.51,748.67
2016,3,23,12,45,938.5,122.5,4.95,19.0,890.0,1008.38,770.39
2016,3,23,13,0,943.0,119.0,5.0,19.0,886.0,1035.65,789.7
2016,3,23,13,15,939.0,118.0,5.0,19.0,871.5,1053.47,802.2
2016,3,23,13,30,935.0,117.0,5.0,19.0,857.0,1067.19,812.08
2016,3,23,13,45,931.5,114.5,5.0,19.0,835.0,1075.64,818.55
2016,3,23,14,0,928.0,112.0,5.0,19.0,813.0,1079.9,822.37
2016,3,23,14,15,919.0,110.5,4.95,19.0,783.0,1075.48,820.01
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,1066.94,815.05
2016,3,23,14,45,899.0,106.5,4.9,19.0,715.5,1051.21,805.81
2016,3,23,15,0,888.0,104.0,4.9,19.0,678.0,1043.83,802.53
2016,3,23,15,15,871.5,101.0,4.75,18.5,634.5,1014.08,784.01
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,980.91,763.19
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,937.52,733.59
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,891.61,702.16
2016,3,23,16,15,776.0,88.5,4.05,17.5,439.5,836.18,664.55
2016,3,23,16,30,746.0,84.0,3.8,17.0,387.0,785.09,629.42
2016,3,23,16,45,697.0,79.5,3.6,16.5,331.5,711.95,576.96
2016,3,23,17,0,648.0,75.0,3.4,16.0,276.0,639.84,523.63
2016,3,23,17,15,584.5,66.5,3.25,15.0,222.0,553.54,457.99
2016,3,23,17,30,521.0,58.0,3.1,14.0,168.0,470.92,391.42
2016,3,23,17,45,416.5,47.0,3.0,13.5,118.5,363.2,299.65
2016,3,23,18,0,312.0,36.0,2.9,13.0,69.0,265.15,210.81
2016,3,23,18,15,156.0,18.0,2.9,12.5,34.5,131.38,43.72
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
