Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,910.36,692.31
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,945.6,715.23
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,977.46,735.76
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,1002.11,750.0
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,1022.88,761.69
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,1039.27,770.63
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,1051.71,776.94
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,1005.39,745.93
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,923.45,689.89
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,893.75,670.28
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,861.13,648.01
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,822.95,621.89
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,782.73,594.28
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,829.19,631.47
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,877.02,665.28
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,828.12,633.21
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,777.6,600.74
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,618.31,488.19
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,461.16,370.39
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,411.6,333.81
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,363.57,296.63
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,315.03,259.4
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,267.21,221.3
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,198.83,164.27
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,146.51,118.95
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,91.5,70.22
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,29.92,11.46
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,12.61,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,11.1,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.9,13.2
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.02,25.91
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,42.78,33.53
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,50.38,40.75
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,55.21,45.19
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,59.93,49.37
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,63.24,52.04
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,66.44,54.53
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,75.16,62.01
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,119.04,72.15
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,179.2,109.85
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,241.62,160.26
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,304.22,215.35
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,368.0,272.31
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,431.18,328.1
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,495.5,383.13
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,554.37,432.23
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,612.31,478.88
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,667.94,522.19
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,721.91,562.84
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,771.73,600.12
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,819.24,634.23
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,862.21,662.47
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,902.3,688.41
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,937.17,711.44
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,968.68,732.1
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,995.76,748.78
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,1019.19,763.02
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,1035.46,774.02
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1047.75,782.57
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,1054.02,787.32
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,1056.21,789.61
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,1050.81,787.08
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,1041.41,782.13
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,1025.56,773.05
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,1018.21,769.86
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,989.65,753.35
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,957.77,734.69
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,918.93,710.21
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,877.44,683.66
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,825.96,649.72
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,772.94,614.11
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,715.62,573.49
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,653.48,528.36
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,578.42,473.56
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,505.8,416.93
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,418.22,345.81
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,336.81,276.53
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,234.98,187.33
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,140.51,80.09
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,49.33,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.83,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,13.03,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,24.21,14.72
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,36.0,26.97
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,46.92,37.49
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,57.55,47.5
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,60.52,50.23
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,61.22,50.72
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,63.5,52.46
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,65.96,54.29
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,74.26,61.43
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,119.91,72.07
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,181.63,111.05
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,245.59,162.84
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,309.44,219.44
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,374.3,277.84
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,440.27,336.49
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,502.4,390.62
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,562.68,442.13
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,622.0,491.28
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,677.45,535.23
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,730.95,576.3
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,755.87,593.08
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,759.02,593.09
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,840.34,654.54
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,910.14,703.1
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,945.28,726.42
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,977.04,747.48
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,953.39,729.33
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,895.44,683.48
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,989.71,753.25
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,1054.71,796.2
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,1010.98,764.97
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,936.32,711.72
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,945.68,720.62
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,950.57,725.23
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,812.92,626.59
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,665.2,517.77
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,772.09,603.25
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,858.52,669.08
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,710.82,561.77
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,560.41,448.19
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,598.2,481.51
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,609.45,493.74
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,551.05,449.15
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,493.94,405.05
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,436.22,360.85
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,379.65,315.83
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,310.61,258.5
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,245.87,202.64
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,171.09,136.29
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,89.37,52.58
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,31.65,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,9.39,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,17.32,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.91,16.45
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,36.79,27.64
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,43.34,34.12
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,49.84,40.28
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,54.4,44.45
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,58.88,48.39
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,59.66,48.77
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,65.9,54.02
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,66.44,54.19
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,112.83,68.27
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,176.09,109.63
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,236.55,158.17
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,303.91,214.92
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,382.91,282.35
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,446.89,338.8
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,510.49,393.22
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,571.39,443.61
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,631.08,491.11
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,687.47,534.63
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,741.84,575.18
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,792.41,612.9
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,840.42,646.67
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,884.48,675.25
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,925.47,701.39
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,961.46,725.26
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,993.94,746.72
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,1020.43,762.75
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,1043.03,776.23
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,1059.68,786.78
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,1072.2,794.77
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,1078.08,799.22
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,1079.75,801.15
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,1074.15,797.94
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,1064.41,792.26
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,1047.7,782.82
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,1027.17,771.03
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,998.38,753.24
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,977.18,740.65
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,937.23,715.31
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,894.61,688.1
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,842.72,654.37
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,789.21,618.98
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,726.23,574.88
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,667.51,533.0
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,593.04,479.85
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,520.87,424.99
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,433.84,354.95
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,352.89,286.7
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,251.59,199.53
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,159.52,101.02
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,56.83,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,7.26,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,13.26,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.73,16.53
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.34,28.12
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,44.63,35.14
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,51.8,41.77
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,56.21,45.67
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,60.54,49.32
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,63.51,51.63
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,66.41,53.81
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,74.35,60.51
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,121.27,71.37
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,182.75,110.0
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,246.44,160.85
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,309.49,215.52
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,373.47,271.68
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,439.13,328.35
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,500.3,379.89
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,559.44,428.12
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,617.57,473.89
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,672.53,515.81
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,725.75,555.14
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,775.16,591.42
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,822.2,624.61
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,864.65,651.72
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,904.19,676.56
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,938.9,699.27
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,970.27,719.71
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,996.29,736.63
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,1018.61,751.22
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,1034.7,761.86
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,1046.83,770.11
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,1052.46,772.87
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,1054.04,773.23
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,1048.04,769.75
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,1038.06,763.93
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,1021.69,754.77
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,1013.96,751.44
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,986.0,735.65
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,954.75,717.82
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,914.5,692.5
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,871.68,665.28
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,820.31,632.01
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,772.37,600.66
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,710.54,557.59
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,648.74,513.72
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,574.49,461.18
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,502.62,406.99
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,416.88,338.54
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,337.03,271.88
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,238.61,188.06
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,148.29,96.46
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,52.35,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,7.26,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.8,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.23,15.94
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.41,26.75
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,43.73,33.56
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,50.88,39.95
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,55.31,43.86
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,59.65,47.54
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,62.93,50.18
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,66.09,52.66
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,74.37,59.43
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,121.71,70.44
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,182.26,107.78
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,244.79,156.21
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,307.09,208.48
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,370.41,261.97
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,434.92,314.75
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,496.31,363.43
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,555.56,409.51
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,613.79,452.9
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,668.53,491.07
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,721.45,526.2
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,770.86,559.26
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,817.89,588.92
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,859.91,612.64
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,898.96,634.07
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,933.56,654.72
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,964.81,673.26
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,991.14,688.6
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,1013.78,701.82
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,1029.74,711.39
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1041.71,718.79
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,1047.19,723.71
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,1048.61,726.47
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,1042.43,723.73
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,1032.27,718.86
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,1015.79,711.48
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,995.66,701.96
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,979.04,692.59
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,947.15,673.8
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,907.44,651.24
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,865.17,626.85
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,814.84,595.98
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,762.96,563.65
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,705.98,527.2
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,644.8,486.94
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,572.97,440.55
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,503.33,391.82
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,418.91,328.2
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,340.3,265.67
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,244.83,187.55
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,159.71,104.27
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,56.12,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,10.24,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,19.08,1.4
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,29.44,19.56
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.48,30.26
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,50.25,39.31
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,59.79,47.88
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,67.33,54.51
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,72.18,58.58
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,72.76,58.68
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,73.53,58.9
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,89.52,72.37
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,140.25,92.6
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,191.16,124.69
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,244.77,165.58
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,301.27,212.97
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,354.01,257.14
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,397.3,294.14
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,429.99,320.71
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,493.83,368.24
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,568.4,422.99
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,635.27,472.03
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,707.49,524.17
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,725.64,534.47
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,726.66,532.49
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,747.68,546.75
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,765.21,558.23
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,812.95,591.1
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,860.49,623.22
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,858.63,620.5
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,852.7,615.55
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,848.72,613.41
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,841.58,609.23
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,882.05,638.22
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,919.63,664.78
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,832.07,605.97
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,725.34,534.04
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,727.35,538.01
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,726.6,539.28
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,694.58,519.05
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,660.81,497.66
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,715.64,539.88
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,750.43,566.76
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,717.44,544.68
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,682.3,521.31
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,608.2,469.69
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,543.42,423.5
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,472.07,372.08
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,403.96,320.93
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,327.88,261.3
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,257.43,203.73
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,166.47,128.2
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,93.91,61.51
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,31.91,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.68,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,14.76,1.61
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,32.59,22.25
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,50.26,38.77
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,64.9,52.24
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,79.22,65.13
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,74.07,60.59
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,71.36,58.08
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,97.66,80.94
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,127.26,106.25
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,113.54,93.96
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,141.26,94.51
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,194.68,128.16
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,255.44,174.71
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,312.09,223.04
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,370.51,273.47
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,427.04,321.66
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,489.1,373.19
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,545.51,419.93
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,601.38,464.85
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,654.52,505.46
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,706.5,543.89
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,754.33,579.2
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,800.12,612.18
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,841.28,639.93
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,879.76,664.42
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,912.72,685.82
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,942.49,704.92
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,967.93,720.06
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,989.88,732.85
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,1004.36,741.68
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,1015.0,748.1
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,1017.81,750.02
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,1016.7,749.6
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,1009.18,745.17
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,997.88,738.46
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,892.46,668.91
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,771.39,583.49
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,835.77,634.09
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,899.7,678.83
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,858.06,651.21
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,814.36,622.96
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,761.79,588.86
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,708.21,553.41
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,644.9,509.02
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,582.11,463.12
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,504.07,405.69
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,435.97,353.52
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,355.2,289.13
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,280.86,227.32
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,196.62,155.27
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,122.4,84.9
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,39.5,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.55,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,10.7,0.62
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,27.65,18.25
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,43.82,33.32
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,61.23,49.23
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,76.5,62.96
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,91.74,76.35
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,106.73,89.21
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,109.38,90.89
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,113.98,94.19
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,121.93,100.5
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,160.14,113.13
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,205.16,142.8
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,253.09,179.85
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,302.64,222.13
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,351.15,263.14
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,394.05,298.21
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,436.87,332.44
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,446.08,340.66
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,443.2,338.31
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,512.71,390.63
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,590.32,448.09
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,612.7,463.77
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,631.54,476.76
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,658.1,495.13
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,683.66,512.5
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,738.22,552.76
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,805.83,601.28
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,806.1,601.26
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,803.03,599.4
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,817.99,610.63
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,830.64,620.22
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,703.24,528.92
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,569.14,430.46
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,696.26,527.81
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,820.57,619.16
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,767.77,581.15
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,696.42,531.05
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,610.4,469.51
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,505.82,392.95
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,654.45,509.87
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,759.95,590.77
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,649.7,510.63
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,554.09,439.4
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,482.51,386.2
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,430.95,346.7
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,376.98,305.37
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,324.2,263.66
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,262.52,213.14
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,204.65,164.27
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,142.22,110.64
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,85.01,57.95
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,28.1,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.82,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.46,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.28,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,4.11,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.94,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,40.96,30.63
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,76.57,61.53
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,107.73,88.18
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,139.02,109.35
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,163.71,128.33
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,189.8,148.29
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,175.96,137.23
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,159.69,124.25
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,239.42,186.66
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,327.58,254.77
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,314.44,244.61
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,297.07,231.09
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,275.91,214.2
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,249.48,193.16
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,267.16,206.81
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,285.23,220.63
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,302.81,234.04
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,330.97,255.47
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,237.59,183.53
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,153.46,117.66
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,412.1,321.03
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,664.83,506.83
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,552.35,422.81
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,416.29,320.83
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,416.69,322.04
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,416.8,322.5
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,471.84,365.72
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,547.44,423.06
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,499.4,387.15
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,430.31,335.89
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,322.62,254.11
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,201.39,158.75
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,181.78,143.67
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,162.28,128.28
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,213.11,170.84
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,250.9,202.39
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,223.35,180.51
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,195.9,158.63
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,166.2,134.69
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,136.86,110.53
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,106.31,84.62
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,69.75,53.32
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,44.97,31.84
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,19.95,9.77
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,10.24,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,10.67,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.46,8.03
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,41.79,31.6
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,48.45,37.88
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,54.98,43.8
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,59.57,47.81
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,64.03,51.56
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,65.72,52.67
2016,4,23,8,0,730.0,94.0,3.8,16.0,438.0,67.4,53.74
2016,4,23,8,15,755.0,98.5,3.85,16.5,489.0,75.73,60.67
2016,4,23,8,30,780.0,103.0,3.9,17.0,540.0,125.86,73.47
2016,4,23,8,45,800.5,105.5,3.95,17.5,588.0,183.98,110.58
2016,4,23,9,0,821.0,108.0,4.0,18.0,636.0,244.33,158.88
2016,4,23,9,15,834.5,111.0,3.95,18.5,679.0,305.18,211.6
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,366.85,265.67
2016,4,23,9,45,606.5,231.0,3.9,19.5,677.5,414.52,311.8
2016,4,23,10,0,365.0,348.0,3.9,20.0,633.0,435.55,332.53
2016,4,23,10,15,293.0,379.5,3.85,20.0,614.5,451.07,345.99
2016,4,23,10,30,221.0,411.0,3.8,20.0,596.0,458.29,351.96
2016,4,23,10,45,127.5,386.5,3.75,20.5,494.0,400.49,307.83
2016,4,23,11,0,34.0,362.0,3.7,21.0,392.0,326.65,250.46
2016,4,23,11,15,466.5,244.5,3.65,21.0,665.5,556.56,430.82
