Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,11,30,899.0,127.0,3.6,21.0,939.0,797.79,610.06
2016,4,23,11,45,481.0,279.0,3.6,21.0,714.0,650.88,497.83
2016,4,23,12,0,63.0,431.0,3.6,21.0,489.0,433.65,329.93
2016,4,23,12,15,47.5,404.0,3.55,21.0,448.0,402.06,306.98
2016,4,23,12,30,32.0,377.0,3.5,21.0,407.0,368.3,281.49
2016,4,23,12,45,18.0,266.0,3.5,21.5,283.0,244.51,187.22
2016,4,23,13,0,4.0,155.0,3.5,22.0,159.0,134.99,101.87
2016,4,23,13,15,8.5,205.5,3.5,22.0,213.5,183.74,140.34
2016,4,23,13,30,13.0,256.0,3.5,22.0,268.0,233.84,179.26
2016,4,23,13,45,264.5,289.5,3.5,22.0,513.0,566.2,436.89
2016,4,23,14,0,516.0,323.0,3.5,22.0,758.0,876.53,659.43
2016,4,23,14,15,673.0,232.0,3.45,21.5,778.0,951.86,714.98
2016,4,23,14,30,830.0,141.0,3.4,21.0,798.0,1005.97,752.99
2016,4,23,14,45,817.0,139.0,3.4,21.0,761.0,987.73,741.58
2016,4,23,15,0,804.0,137.0,3.4,21.0,724.0,965.97,728.48
2016,4,23,15,15,789.0,133.5,3.35,21.0,682.0,937.31,710.4
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,905.6,690.25
2016,4,23,15,45,569.0,180.0,3.25,21.0,540.0,752.2,583.79
2016,4,23,16,0,364.0,230.0,3.2,21.0,440.0,590.63,463.7
2016,4,23,16,15,525.5,170.5,3.05,20.5,443.5,673.19,531.17
2016,4,23,16,30,687.0,111.0,2.9,20.0,447.0,731.41,576.66
2016,4,23,16,45,655.5,104.0,2.8,20.0,395.0,672.27,534.19
2016,4,23,17,0,624.0,97.0,2.7,20.0,343.0,613.12,491.63
2016,4,23,17,15,577.0,89.0,2.55,19.0,290.5,542.25,439.23
2016,4,23,17,30,530.0,81.0,2.4,18.0,238.0,473.63,386.49
2016,4,23,17,45,468.5,70.5,2.3,17.5,188.0,396.22,323.91
2016,4,23,18,0,407.0,60.0,2.2,17.0,138.0,323.65,262.77
2016,4,23,18,15,308.0,46.0,2.2,16.5,94.5,232.3,184.6
2016,4,23,18,30,209.0,32.0,2.2,16.0,51.0,155.42,113.16
2016,4,23,18,45,104.5,16.0,2.25,15.5,25.5,70.61,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,101.5,13.0,2.0,8.5,20.0,11.1,0.0
2016,4,24,6,0,203.0,26.0,2.2,9.0,40.0,20.24,9.51
2016,4,24,6,15,313.0,39.0,2.25,9.5,83.5,31.67,22.25
2016,4,24,6,30,423.0,52.0,2.3,10.0,127.0,41.73,31.87
2016,4,24,6,45,496.0,62.0,2.35,10.5,178.5,48.84,38.57
2016,4,24,7,0,569.0,72.0,2.4,11.0,230.0,55.76,44.88
2016,4,24,7,15,618.5,79.0,2.4,11.5,284.0,59.97,48.55
2016,4,24,7,30,668.0,86.0,2.4,12.0,338.0,64.07,52.0
2016,4,24,7,45,703.0,91.5,2.45,13.0,392.5,66.81,54.04
2016,4,24,8,0,738.0,97.0,2.5,14.0,447.0,69.44,55.94
2016,4,24,8,15,763.5,101.5,2.25,14.5,499.0,77.93,63.04
2016,4,24,8,30,789.0,106.0,2.0,15.0,551.0,129.21,76.19
2016,4,24,8,45,808.0,110.0,1.8,15.5,599.5,188.77,114.51
2016,4,24,9,0,827.0,114.0,1.6,16.0,648.0,250.4,163.58
2016,4,24,9,15,841.5,117.0,1.35,16.5,692.0,311.88,215.93
2016,4,24,9,30,856.0,120.0,1.1,17.0,736.0,374.3,269.02
2016,4,24,9,45,866.5,122.5,0.9,17.5,774.5,435.45,319.73
2016,4,24,10,0,877.0,125.0,0.7,18.0,813.0,497.82,368.88
2016,4,24,10,15,885.0,127.0,0.55,18.0,844.5,555.63,413.32
2016,4,24,10,30,893.0,129.0,0.4,18.0,876.0,612.45,454.83
2016,4,24,10,45,898.5,130.5,0.3,18.5,900.5,666.12,491.9
2016,4,24,11,0,904.0,132.0,0.2,19.0,925.0,718.07,526.16
2016,4,24,11,15,907.5,133.0,0.2,19.0,941.5,766.26,559.05
2016,4,24,11,30,911.0,134.0,0.2,19.0,958.0,812.12,589.22
2016,4,24,11,45,911.5,135.0,0.25,19.5,966.5,853.1,614.16
2016,4,24,12,0,912.0,136.0,0.3,20.0,975.0,891.17,637.13
2016,4,24,12,15,912.0,136.0,0.35,20.0,975.0,924.88,658.51
2016,4,24,12,30,912.0,136.0,0.4,20.0,975.0,955.33,677.93
2016,4,24,12,45,921.5,128.0,0.5,20.5,970.5,983.76,696.01
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,1008.71,712.04
2016,4,24,13,15,927.0,119.5,0.65,21.0,950.0,1024.3,722.71
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1035.92,731.25
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,1040.59,735.74
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,1041.21,738.02
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,1036.3,735.98
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,1027.44,731.74
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,1009.84,722.27
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,988.64,710.76
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,972.88,702.76
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,942.02,685.17
2016,4,24,15,45,819.5,105.5,0.85,21.0,614.5,902.12,662.77
2016,4,24,16,0,799.0,103.0,0.9,21.0,566.0,859.78,638.45
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.0,810.55,609.38
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,759.73,578.57
2016,4,24,16,45,716.5,90.5,0.9,20.0,410.0,703.27,541.88
2016,4,24,17,0,682.0,86.0,0.9,20.0,356.0,642.63,501.18
2016,4,24,17,15,636.0,79.5,0.85,19.0,302.0,571.95,452.43
2016,4,24,17,30,590.0,73.0,0.8,18.0,248.0,503.36,402.17
2016,4,24,17,45,520.5,64.5,0.8,17.5,196.0,420.68,338.06
2016,4,24,18,0,451.0,56.0,0.8,17.0,144.0,343.55,275.32
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,251.44,198.26
2016,4,24,18,30,244.0,31.0,0.9,16.0,54.0,170.75,125.07
2016,4,24,18,45,122.0,15.5,1.0,15.5,27.0,76.71,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,25,5,45,83.0,14.0,1.45,11.0,20.5,11.95,0.0
2016,4,25,6,0,166.0,28.0,1.6,12.0,41.0,21.67,11.01
2016,4,25,6,15,273.5,42.0,1.85,12.5,83.0,32.3,22.59
2016,4,25,6,30,381.0,56.0,2.1,13.0,125.0,44.82,34.24
2016,4,25,6,45,455.5,66.0,2.4,14.0,175.0,51.74,40.62
2016,4,25,7,0,530.0,76.0,2.7,15.0,225.0,58.51,46.59
2016,4,25,7,15,580.0,83.5,2.85,15.5,278.0,62.92,50.37
2016,4,25,7,30,630.0,91.0,3.0,16.0,331.0,67.22,53.93
2016,4,25,7,45,669.0,95.5,3.2,17.0,384.5,69.09,55.16
2016,4,25,8,0,708.0,100.0,3.4,18.0,438.0,70.94,56.34
2016,4,25,8,15,734.5,104.5,3.4,18.5,489.0,72.54,57.4
2016,4,25,8,30,761.0,109.0,3.4,19.0,540.0,129.82,76.3
2016,4,25,8,45,781.5,112.5,3.45,19.5,588.5,187.36,113.07
2016,4,25,9,0,802.0,116.0,3.5,20.0,637.0,247.17,160.51
2016,4,25,9,15,817.0,119.0,3.45,20.5,680.0,307.14,211.8
2016,4,25,9,30,832.0,122.0,3.4,21.0,723.0,368.14,264.54
2016,4,25,9,45,847.0,122.0,3.4,21.5,761.5,427.54,315.36
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,488.85,366.23
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,545.91,413.07
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,602.06,457.79
2016,4,25,10,45,884.0,128.0,3.3,22.5,887.0,654.94,497.98
2016,4,25,11,0,889.0,130.0,3.3,23.0,911.0,706.1,535.66
2016,4,25,11,15,892.5,131.0,3.3,23.0,927.5,753.45,570.66
2016,4,25,11,30,896.0,132.0,3.3,23.0,944.0,798.52,602.96
2016,4,25,11,45,680.0,260.5,3.35,23.5,880.0,792.6,593.88
2016,4,25,12,0,464.0,389.0,3.4,24.0,816.0,756.79,563.5
2016,4,25,12,15,482.0,386.5,3.4,24.0,830.5,794.44,590.42
2016,4,25,12,30,500.0,384.0,3.4,24.0,845.0,831.04,615.92
2016,4,25,12,45,458.0,388.0,3.45,24.0,808.0,816.74,605.8
2016,4,25,13,0,416.0,392.0,3.5,24.0,771.0,798.15,593.0
2016,4,25,13,15,451.5,375.0,3.5,24.0,780.0,830.99,617.1
2016,4,25,13,30,487.0,358.0,3.5,24.0,789.0,862.04,639.58
2016,4,25,13,45,537.0,327.5,3.55,24.0,791.5,892.03,662.22
2016,4,25,14,0,587.0,297.0,3.6,24.0,794.0,918.96,682.85
2016,4,25,14,15,593.5,279.5,3.6,24.0,767.0,912.33,679.65
2016,4,25,14,30,600.0,262.0,3.6,24.0,740.0,902.35,674.54
2016,4,25,14,45,548.0,263.0,3.6,24.0,684.5,850.74,639.59
2016,4,25,15,0,496.0,264.0,3.6,24.0,629.0,797.32,603.19
2016,4,25,15,15,557.0,225.5,3.5,23.5,613.0,809.52,616.09
2016,4,25,15,30,618.0,187.0,3.4,23.0,597.0,824.56,630.18
2016,4,25,15,45,577.0,183.0,3.3,23.0,544.0,768.68,591.4
2016,4,25,16,0,536.0,179.0,3.2,23.0,491.0,705.05,546.99
2016,4,25,16,15,572.5,150.5,3.0,22.5,457.0,697.31,544.48
2016,4,25,16,30,609.0,122.0,2.8,22.0,423.0,676.69,531.64
2016,4,25,16,45,549.5,125.0,2.6,22.0,373.5,609.05,482.0
2016,4,25,17,0,490.0,128.0,2.4,22.0,324.0,538.04,428.6
2016,4,25,17,15,452.0,114.0,2.25,21.5,274.0,473.72,380.44
2016,4,25,17,30,414.0,100.0,2.1,21.0,224.0,411.47,332.18
2016,4,25,17,45,387.5,82.5,2.0,20.5,180.5,354.55,286.58
2016,4,25,18,0,361.0,65.0,1.9,20.0,137.0,299.27,240.25
2016,4,25,18,15,268.5,49.5,1.9,19.5,94.0,215.43,169.3
2016,4,25,18,30,176.0,34.0,1.9,19.0,51.0,141.85,103.5
2016,4,25,18,45,88.0,17.0,1.9,18.5,25.5,65.9,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.5,15.0,2.6,14.5,20.5,12.8,0.0
2016,4,26,6,0,131.0,30.0,2.8,15.0,41.0,23.08,12.38
2016,4,26,6,15,223.5,47.5,2.9,15.0,82.0,36.17,25.73
2016,4,26,6,30,316.0,65.0,3.0,15.0,123.0,48.98,37.64
2016,4,26,6,45,383.5,78.0,3.2,15.5,171.5,58.11,46.0
2016,4,26,7,0,451.0,91.0,3.4,16.0,220.0,67.0,53.9
2016,4,26,7,15,501.0,101.0,3.5,16.5,271.5,73.45,59.42
2016,4,26,7,30,551.0,111.0,3.6,17.0,323.0,81.33,66.04
2016,4,26,7,45,590.5,118.0,3.75,18.0,375.0,84.29,68.12
2016,4,26,8,0,630.0,125.0,3.9,19.0,427.0,87.14,70.06
2016,4,26,8,15,658.0,131.0,3.85,19.5,477.5,88.98,71.24
2016,4,26,8,30,686.0,137.0,3.8,20.0,528.0,137.26,84.28
2016,4,26,8,45,711.5,140.0,3.75,20.5,575.5,191.34,118.77
2016,4,26,9,0,737.0,143.0,3.7,21.0,623.0,248.38,163.49
2016,4,26,9,15,753.5,146.5,3.65,21.5,665.5,306.1,212.33
2016,4,26,9,30,770.0,150.0,3.6,22.0,708.0,369.48,266.09
2016,4,26,9,45,802.5,141.5,3.6,22.5,749.5,425.56,313.46
2016,4,26,10,0,835.0,133.0,3.6,23.0,791.0,483.99,361.69
2016,4,26,10,15,843.5,135.0,3.55,23.0,822.0,540.8,408.13
2016,4,26,10,30,852.0,137.0,3.5,23.0,853.0,595.19,451.41
2016,4,26,10,45,864.5,134.5,3.5,23.5,879.0,647.77,491.39
2016,4,26,11,0,877.0,132.0,3.5,24.0,905.0,699.3,529.42
2016,4,26,11,15,881.0,132.5,3.55,24.0,921.5,745.96,564.15
2016,4,26,11,30,885.0,133.0,3.6,24.0,938.0,790.41,596.39
2016,4,26,11,45,892.0,130.0,3.65,24.5,948.0,831.88,623.53
2016,4,26,12,0,899.0,127.0,3.7,25.0,958.0,870.88,648.73
2016,4,26,12,15,899.0,127.5,3.7,25.0,958.5,904.27,670.99
2016,4,26,12,30,899.0,128.0,3.7,25.0,959.0,934.48,691.09
2016,4,26,12,45,539.5,297.0,3.75,25.0,795.0,806.7,600.65
2016,4,26,13,0,180.0,466.0,3.8,25.0,631.0,617.83,460.16
2016,4,26,13,15,526.5,300.5,3.8,25.0,770.0,831.05,620.4
2016,4,26,13,30,873.0,135.0,3.8,25.0,909.0,1000.28,737.47
2016,4,26,13,45,865.0,134.5,3.85,25.0,885.5,1003.62,739.35
2016,4,26,14,0,857.0,134.0,3.9,25.0,862.0,1003.12,740.14
2016,4,26,14,15,848.0,132.5,3.85,25.0,831.5,996.82,736.62
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,1000.01,739.59
2016,4,26,14,45,586.5,229.0,3.8,25.0,687.0,858.62,644.17
2016,4,26,15,0,334.0,327.0,3.8,25.0,573.0,685.75,518.88
2016,4,26,15,15,557.0,225.0,3.7,24.5,607.0,807.78,614.11
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,899.56,680.7
2016,4,26,15,45,432.0,189.5,3.55,24.0,473.0,633.18,490.27
2016,4,26,16,0,84.0,256.0,3.5,24.0,305.0,330.19,256.99
2016,4,26,16,15,384.0,182.0,3.3,23.5,376.0,560.48,441.62
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,721.55,564.39
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,661.13,520.38
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,601.02,477.1
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,531.82,425.44
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,464.87,373.78
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.5,386.01,310.92
2016,4,26,18,0,387.0,62.0,2.1,21.0,140.0,309.03,247.41
2016,4,26,18,15,293.0,48.0,2.1,20.5,97.0,224.89,176.45
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,151.22,110.91
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,70.44,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,27.0,15.0,1.2,16.5,17.5,12.8,0.0
2016,4,27,6,0,54.0,30.0,1.2,17.0,35.0,23.89,13.29
2016,4,27,6,15,109.5,51.5,1.35,17.5,69.5,39.21,28.14
2016,4,27,6,30,165.0,73.0,1.5,18.0,104.0,54.63,42.13
2016,4,27,6,45,240.0,85.5,1.65,18.5,146.5,63.94,50.54
2016,4,27,7,0,315.0,98.0,1.8,19.0,189.0,70.65,56.4
2016,4,27,7,15,413.0,107.5,1.85,19.0,252.5,76.91,61.8
2016,4,27,7,30,511.0,117.0,1.9,19.0,316.0,83.14,67.03
2016,4,27,7,45,560.5,121.0,1.95,19.5,368.0,85.95,69.07
2016,4,27,8,0,610.0,125.0,2.0,20.0,420.0,86.67,69.3
2016,4,27,8,15,638.0,131.5,1.95,20.5,469.5,88.83,70.74
2016,4,27,8,30,666.0,138.0,1.9,21.0,519.0,136.75,83.86
2016,4,27,8,45,517.0,204.0,1.9,21.5,515.0,208.2,139.38
2016,4,27,9,0,368.0,270.0,1.9,22.0,511.0,265.13,189.59
2016,4,27,9,15,560.0,210.0,1.9,22.0,604.5,300.66,212.57
2016,4,27,9,30,752.0,150.0,1.9,22.0,698.0,359.25,256.84
2016,4,27,9,45,771.5,149.0,1.9,22.5,736.0,419.29,306.48
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,476.07,352.44
2016,4,27,10,15,800.5,150.0,1.9,23.0,805.0,530.99,396.42
2016,4,27,10,30,810.0,152.0,1.9,23.0,836.0,585.34,438.63
2016,4,27,10,45,821.0,151.0,1.9,23.5,860.5,637.32,477.04
2016,4,27,11,0,832.0,150.0,1.9,24.0,885.0,688.3,513.52
2016,4,27,11,15,499.0,307.5,1.95,24.0,751.0,630.71,469.71
2016,4,27,11,30,166.0,465.0,2.0,24.0,617.0,530.74,393.95
2016,4,27,11,45,510.0,306.0,2.05,24.0,777.5,694.94,517.67
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,849.8,627.64
2016,4,27,12,15,476.0,304.5,2.15,24.0,745.5,714.5,529.7
2016,4,27,12,30,98.0,462.0,2.2,24.0,553.0,505.68,375.46
2016,4,27,12,45,102.0,459.5,2.3,24.5,553.5,514.41,382.78
2016,4,27,13,0,106.0,457.0,2.4,25.0,554.0,522.73,388.56
2016,4,27,13,15,462.0,309.0,2.45,25.0,721.0,776.24,575.53
2016,4,27,13,30,818.0,161.0,2.5,25.0,888.0,985.09,717.99
2016,4,27,13,45,817.0,156.5,2.55,25.0,866.5,991.22,721.05
2016,4,27,14,0,816.0,152.0,2.6,25.0,845.0,993.55,723.79
2016,4,27,14,15,467.5,271.0,2.65,25.0,665.5,775.69,576.2
2016,4,27,14,30,119.0,390.0,2.7,25.0,486.0,517.09,387.47
2016,4,27,14,45,448.5,265.0,2.75,25.0,600.5,752.28,565.88
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,938.35,696.12
2016,4,27,15,15,466.5,226.0,2.75,25.0,565.5,720.68,544.23
2016,4,27,15,30,155.0,312.0,2.7,25.0,416.0,475.07,362.39
2016,4,27,15,45,427.0,220.0,2.65,25.0,477.0,661.09,506.74
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,800.42,608.48
2016,4,27,16,15,353.5,147.0,2.4,24.5,354.5,493.42,385.44
2016,4,27,16,30,8.0,166.0,2.2,24.0,171.0,154.35,118.71
2016,4,27,16,45,4.0,148.0,2.0,24.0,150.5,134.85,104.06
2016,4,27,17,0,0.0,130.0,1.8,24.0,130.0,115.63,88.83
2016,4,27,17,15,0.0,110.5,1.65,23.0,110.5,97.96,75.12
2016,4,27,17,30,0.0,91.0,1.5,22.0,91.0,80.21,60.99
2016,4,27,17,45,0.0,72.0,1.35,21.5,72.0,62.86,46.74
2016,4,27,18,0,0.0,53.0,1.2,21.0,53.0,45.34,32.08
2016,4,27,18,15,0.0,36.5,1.15,20.5,36.5,30.24,19.25
2016,4,27,18,30,0.0,20.0,1.1,20.0,20.0,16.49,7.38
2016,4,27,18,45,0.0,10.0,1.1,20.0,10.0,8.23,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.45,17.0,11.5,9.48,0.0
2016,4,28,6,0,0.0,23.0,0.5,17.0,23.0,19.0,9.7
2016,4,28,6,15,6.0,44.5,0.7,17.0,46.0,35.8,25.37
2016,4,28,6,30,12.0,66.0,0.9,17.0,69.0,52.24,40.28
2016,4,28,6,45,30.0,88.0,1.1,17.5,96.5,67.47,53.86
2016,4,28,7,0,48.0,110.0,1.3,18.0,124.0,83.21,67.57
2016,4,28,7,15,24.0,112.0,1.4,18.0,119.0,85.93,69.85
2016,4,28,7,30,0.0,114.0,1.5,18.0,114.0,90.83,73.92
2016,4,28,7,45,108.0,159.5,1.6,18.5,212.5,114.51,93.84
2016,4,28,8,0,216.0,205.0,1.7,19.0,311.0,142.58,117.07
2016,4,28,8,15,122.5,212.5,1.7,19.5,274.0,146.1,119.33
2016,4,28,8,30,29.0,220.0,1.7,20.0,237.0,163.08,126.04
2016,4,28,8,45,79.0,262.5,1.75,20.5,313.5,202.96,154.36
2016,4,28,9,0,129.0,305.0,1.8,21.0,390.0,244.39,183.82
2016,4,28,9,15,149.0,327.5,1.85,21.0,432.0,279.21,210.27
2016,4,28,9,30,169.0,350.0,1.9,21.0,474.0,316.88,239.19
2016,4,28,9,45,491.5,243.0,1.95,21.5,628.0,377.56,280.82
2016,4,28,10,0,814.0,136.0,2.0,22.0,782.0,476.66,354.63
2016,4,28,10,15,822.5,138.0,2.1,22.5,812.5,532.13,398.73
2016,4,28,10,30,831.0,140.0,2.2,23.0,843.0,586.86,441.11
2016,4,28,10,45,838.0,140.5,2.3,23.5,866.5,635.39,477.89
2016,4,28,11,0,845.0,141.0,2.4,24.0,890.0,684.25,513.83
2016,4,28,11,15,849.0,142.0,2.45,24.0,906.0,729.75,547.24
2016,4,28,11,30,853.0,143.0,2.5,24.0,922.0,773.16,578.54
2016,4,28,11,45,855.0,143.5,2.6,24.5,930.5,812.31,604.32
2016,4,28,12,0,857.0,144.0,2.7,25.0,939.0,848.87,627.98
2016,4,28,12,15,857.5,144.0,2.75,25.0,939.5,880.96,649.44
2016,4,28,12,30,858.0,144.0,2.8,25.0,940.0,910.06,668.91
2016,4,28,12,45,849.5,148.0,2.9,25.0,931.5,931.3,683.62
2016,4,28,13,0,841.0,152.0,3.0,25.0,923.0,962.64,705.13
2016,4,28,13,15,635.5,263.5,3.05,25.0,840.5,901.67,663.77
2016,4,28,13,30,430.0,375.0,3.1,25.0,758.0,819.28,603.84
2016,4,28,13,45,481.5,349.0,3.15,25.5,768.0,854.83,629.67
2016,4,28,14,0,533.0,323.0,3.2,26.0,778.0,887.8,652.8
2016,4,28,14,15,663.5,236.0,3.2,26.0,782.0,940.1,692.43
2016,4,28,14,30,794.0,149.0,3.2,26.0,786.0,971.97,714.3
2016,4,28,14,45,780.0,147.5,3.2,26.0,749.5,953.5,703.04
2016,4,28,15,0,766.0,146.0,3.2,26.0,713.0,931.68,690.05
2016,4,28,15,15,666.0,176.5,3.05,25.5,649.5,866.64,648.18
2016,4,28,15,30,566.0,207.0,2.9,25.0,586.0,785.22,593.67
2016,4,28,15,45,363.5,236.5,2.8,25.0,473.5,599.98,460.23
2016,4,28,16,0,161.0,266.0,2.7,25.0,361.0,427.26,330.12
2016,4,28,16,15,80.5,139.0,2.5,24.5,186.5,212.99,167.06
2016,4,28,16,30,0.0,12.0,2.3,24.0,12.0,9.9,2.47
2016,4,28,16,45,0.0,10.5,2.15,24.0,10.5,8.66,1.5
2016,4,28,17,0,0.0,9.0,2.0,24.0,9.0,7.41,0.49
2016,4,28,17,15,0.0,7.5,1.75,23.5,7.5,6.17,0.0
2016,4,28,17,30,0.0,6.0,1.5,23.0,6.0,4.93,0.0
2016,4,28,17,45,178.0,36.0,1.25,22.5,73.0,163.13,131.86
2016,4,28,18,0,356.0,66.0,1.0,22.0,140.0,295.21,234.91
2016,4,28,18,15,268.0,51.0,0.95,21.5,97.5,214.8,167.04
2016,4,28,18,30,180.0,36.0,0.9,21.0,55.0,144.05,105.79
2016,4,28,18,45,90.0,18.0,0.9,20.5,27.5,68.53,14.8
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.09,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.05,14.12
2016,4,29,6,15,331.0,43.5,1.5,15.0,96.0,35.08,24.99
2016,4,29,6,30,434.0,56.0,1.5,15.0,140.0,44.58,33.89
2016,4,29,6,45,500.5,65.0,1.5,15.5,190.5,50.74,39.55
2016,4,29,7,0,567.0,74.0,1.5,16.0,241.0,56.75,44.86
2016,4,29,7,15,330.0,117.5,1.55,16.5,219.5,82.68,67.47
2016,4,29,7,30,93.0,161.0,1.6,17.0,198.0,118.17,97.86
2016,4,29,7,45,411.5,128.5,1.7,18.0,326.0,87.87,71.06
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,68.1,53.57
2016,4,29,8,15,755.5,100.5,1.9,19.5,505.0,76.47,60.46
2016,4,29,8,30,781.0,105.0,2.0,20.0,556.0,129.9,74.62
2016,4,29,8,45,799.5,108.5,2.1,20.5,604.0,188.13,112.0
2016,4,29,9,0,818.0,112.0,2.2,21.0,652.0,248.31,159.56
2016,4,29,9,15,741.0,156.5,2.15,21.0,670.0,310.19,215.14
2016,4,29,9,30,664.0,201.0,2.1,21.0,688.0,368.02,266.56
2016,4,29,9,45,760.0,164.0,2.1,21.5,748.5,422.58,310.51
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,489.44,363.58
2016,4,29,10,15,863.5,129.0,2.05,22.5,839.0,545.32,407.81
2016,4,29,10,30,871.0,131.0,2.0,23.0,869.0,600.19,449.66
2016,4,29,10,45,871.5,134.5,1.95,23.5,891.0,650.73,486.86
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,699.16,521.22
2016,4,29,11,15,875.0,139.0,1.8,24.0,928.5,745.08,553.43
2016,4,29,11,30,878.0,140.0,1.7,24.0,944.0,788.75,583.12
2016,4,29,11,45,876.5,142.0,1.65,24.5,950.5,827.26,606.45
2016,4,29,12,0,875.0,144.0,1.6,25.0,957.0,862.88,627.53
2016,4,29,12,15,874.5,144.0,1.55,25.0,957.0,894.65,647.09
2016,4,29,12,30,874.0,144.0,1.5,25.0,957.0,923.3,664.52
2016,4,29,12,45,872.0,143.0,1.45,25.0,949.0,946.42,678.37
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,966.06,690.03
2016,4,29,13,15,865.5,141.5,1.5,25.0,925.0,980.19,700.53
2016,4,29,13,30,861.0,141.0,1.6,25.0,909.0,990.6,708.86
2016,4,29,13,45,850.5,141.5,1.75,25.5,884.5,992.32,711.15
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,1004.24,719.98
2016,4,29,14,15,831.0,140.0,1.95,25.5,829.5,997.33,718.45
2016,4,29,14,30,822.0,138.0,2.0,25.0,799.0,986.65,714.8
2016,4,29,14,45,805.5,138.0,2.1,25.0,761.5,967.11,704.71
2016,4,29,15,0,789.0,138.0,2.2,25.0,724.0,944.22,692.45
2016,4,29,15,15,773.5,135.0,2.15,25.0,682.0,915.9,675.09
2016,4,29,15,30,758.0,132.0,2.1,25.0,640.0,884.64,655.79
2016,4,29,15,45,738.5,128.0,2.1,25.0,594.0,851.83,635.86
2016,4,29,16,0,719.0,124.0,2.1,25.0,548.0,810.95,610.27
2016,4,29,16,15,496.0,165.0,2.0,24.5,445.5,634.82,488.09
2016,4,29,16,30,273.0,206.0,1.9,24.0,343.0,463.34,361.16
2016,4,29,16,45,420.5,155.0,1.8,24.0,339.0,529.6,415.22
2016,4,29,17,0,568.0,104.0,1.7,24.0,335.0,572.43,449.37
2016,4,29,17,15,516.5,98.0,1.55,23.5,285.5,503.44,397.75
2016,4,29,17,30,465.0,92.0,1.4,23.0,236.0,431.68,343.32
2016,4,29,17,45,408.5,79.5,1.25,22.5,188.5,360.14,287.1
2016,4,29,18,0,352.0,67.0,1.1,22.0,141.0,293.44,232.65
2016,4,29,18,15,269.0,52.0,1.05,21.0,99.0,215.86,168.46
2016,4,29,18,30,186.0,37.0,1.0,20.0,57.0,147.34,109.24
2016,4,29,18,45,93.0,18.5,1.0,19.5,28.5,70.57,21.57
2016,4,29,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,4.0,2.45,14.5,4.0,3.28,0.0
2016,4,30,6,0,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,4,30,6,15,0.0,15.0,2.75,15.0,15.0,12.33,5.15
2016,4,30,6,30,0.0,22.0,2.8,15.0,22.0,18.11,10.46
2016,4,30,6,45,0.0,30.0,2.9,15.5,30.0,24.74,16.45
2016,4,30,7,0,0.0,38.0,3.0,16.0,38.0,31.38,22.35
2016,4,30,7,15,0.0,46.5,3.0,16.0,46.5,38.44,28.6
2016,4,30,7,30,0.0,55.0,3.0,16.0,55.0,45.53,34.77
2016,4,30,7,45,0.0,54.5,3.0,16.0,54.5,45.13,34.29
2016,4,30,8,0,0.0,54.0,3.0,16.0,54.0,44.73,33.81
2016,4,30,8,15,0.0,75.0,2.9,16.0,75.0,62.27,48.99
2016,4,30,8,30,0.0,96.0,2.8,16.0,96.0,79.63,60.95
2016,4,30,8,45,0.0,82.5,2.7,16.5,82.5,68.61,51.51
2016,4,30,9,0,0.0,69.0,2.6,17.0,69.0,57.37,41.99
2016,4,30,9,15,5.5,150.0,2.55,17.0,154.5,124.34,96.37
2016,4,30,9,30,11.0,231.0,2.5,17.0,240.0,189.74,148.32
2016,4,30,9,45,16.5,262.5,2.5,17.5,276.0,218.15,169.99
2016,4,30,10,0,22.0,294.0,2.5,18.0,312.0,247.64,192.37
2016,4,30,10,15,23.0,308.0,2.5,18.0,327.5,262.26,203.47
2016,4,30,10,30,24.0,322.0,2.5,18.0,343.0,277.09,214.73
2016,4,30,10,45,14.5,245.0,2.5,18.0,258.0,211.81,163.95
2016,4,30,11,0,5.0,168.0,2.5,18.0,173.0,143.45,110.1
2016,4,30,11,15,23.0,283.5,2.5,18.0,305.0,256.79,199.25
2016,4,30,11,30,41.0,399.0,2.5,18.0,437.0,372.77,287.37
2016,4,30,11,45,23.5,283.0,2.55,18.0,305.0,263.48,203.7
2016,4,30,12,0,6.0,167.0,2.6,18.0,173.0,145.56,111.58
2016,4,30,12,15,5.0,161.5,2.6,18.0,166.5,140.49,107.73
2016,4,30,12,30,4.0,156.0,2.6,18.0,160.0,135.26,103.57
2016,4,30,12,45,2.0,128.5,2.6,18.5,130.5,110.15,83.37
2016,4,30,13,0,0.0,101.0,2.6,19.0,101.0,84.89,63.02
2016,4,30,13,15,0.0,99.5,2.55,19.0,99.5,83.6,62.05
2016,4,30,13,30,0.0,98.0,2.5,19.0,98.0,82.29,61.04
2016,4,30,13,45,4.0,147.0,2.5,19.0,150.5,128.43,98.17
2016,4,30,14,0,8.0,196.0,2.5,19.0,203.0,175.72,135.77
2016,4,30,14,15,4.0,168.5,2.45,19.0,172.0,147.54,113.42
2016,4,30,14,30,0.0,141.0,2.4,19.0,141.0,119.4,91.06
2016,4,30,14,45,4.0,174.0,2.4,19.0,177.0,152.84,118.12
2016,4,30,15,0,8.0,207.0,2.4,19.0,213.0,187.3,145.76
2016,4,30,15,15,6.0,195.5,2.4,18.5,200.5,175.27,136.67
2016,4,30,15,30,4.0,184.0,2.4,18.0,188.0,163.28,127.64
2016,4,30,15,45,2.0,109.5,2.4,18.0,111.5,93.75,71.72
2016,4,30,16,0,0.0,35.0,2.4,18.0,35.0,28.99,18.52
2016,4,30,16,15,0.0,31.5,2.35,17.5,31.5,26.06,16.22
2016,4,30,16,30,0.0,28.0,2.3,17.0,28.0,23.14,13.88
2016,4,30,16,45,0.0,36.5,2.3,17.0,36.5,30.17,19.88
2016,4,30,17,0,0.0,45.0,2.3,17.0,45.0,37.21,25.91
2016,4,30,17,15,0.0,38.0,2.25,16.5,38.0,31.38,21.11
2016,4,30,17,30,0.0,31.0,2.2,16.0,31.0,25.57,16.24
2016,4,30,17,45,0.0,24.5,2.2,16.0,24.5,20.18,11.62
2016,4,30,18,0,0.0,18.0,2.2,16.0,18.0,14.81,6.96
2016,4,30,18,15,0.0,12.5,2.2,16.0,12.5,10.27,2.98
2016,4,30,18,30,0.0,7.0,2.2,16.0,7.0,5.74,0.0
2016,4,30,18,45,0.0,3.5,2.2,16.0,3.5,2.87,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.5,2.8,15.0,2.5,2.05,0.0
2016,5,1,6,0,0.0,5.0,2.7,15.0,5.0,4.1,0.0
2016,5,1,6,15,0.0,10.0,2.7,15.0,10.0,8.21,1.55
2016,5,1,6,30,0.0,15.0,2.7,15.0,15.0,12.33,5.33
2016,5,1,6,45,0.0,21.0,2.7,15.5,21.0,17.29,9.81
2016,5,1,7,0,0.0,27.0,2.7,16.0,27.0,22.26,14.24
2016,5,1,7,15,0.0,61.5,2.65,16.0,61.5,50.94,39.68
2016,5,1,7,30,0.0,96.0,2.6,16.0,96.0,78.06,63.38
2016,5,1,7,45,0.0,75.5,2.55,16.5,75.5,62.65,49.55
2016,5,1,8,0,0.0,55.0,2.5,17.0,55.0,45.57,34.38
2016,5,1,8,15,1.5,112.5,2.5,17.0,113.5,91.94,74.43
2016,5,1,8,30,3.0,170.0,2.5,17.0,172.0,135.16,106.03
2016,5,1,8,45,4.5,181.0,2.55,17.5,184.5,145.09,113.35
2016,5,1,9,0,6.0,192.0,2.6,18.0,197.0,155.22,120.88
2016,5,1,9,15,17.0,239.5,2.65,18.5,252.5,195.29,151.84
2016,5,1,9,30,28.0,287.0,2.7,19.0,308.0,231.53,179.41
2016,5,1,9,45,95.5,340.0,2.8,19.5,416.0,301.35,231.86
2016,5,1,10,0,163.0,393.0,2.9,20.0,524.0,377.77,289.1
2016,5,1,10,15,123.5,400.0,2.85,20.5,502.0,379.36,290.06
2016,5,1,10,30,84.0,407.0,2.8,21.0,480.0,376.18,287.12
2016,5,1,10,45,53.5,371.0,2.75,22.0,418.0,338.45,257.67
2016,5,1,11,0,23.0,335.0,2.7,23.0,356.0,293.04,222.29
2016,5,1,11,15,17.0,279.5,2.6,23.0,295.0,245.44,186.28
2016,5,1,11,30,11.0,224.0,2.5,23.0,234.0,196.11,148.56
2016,5,1,11,45,38.5,333.0,2.45,23.5,369.5,318.75,241.65
2016,5,1,12,0,66.0,442.0,2.4,24.0,505.0,443.12,332.16
2016,5,1,12,15,38.5,335.5,2.4,24.0,372.5,329.63,248.35
2016,5,1,12,30,11.0,229.0,2.4,24.0,240.0,204.32,154.0
2016,5,1,12,45,25.0,312.5,2.4,24.0,336.0,303.58,229.63
2016,5,1,13,0,39.0,396.0,2.4,24.0,432.0,398.81,299.87
2016,5,1,13,15,157.0,417.5,2.45,24.0,558.5,553.85,415.04
2016,5,1,13,30,275.0,439.0,2.5,24.0,685.0,714.14,529.2
2016,5,1,13,45,181.5,426.0,2.65,24.0,587.0,599.61,447.54
2016,5,1,14,0,88.0,413.0,2.8,24.0,489.0,480.26,361.27
2016,5,1,14,15,51.5,337.5,2.85,24.0,381.5,369.96,280.83
2016,5,1,14,30,15.0,262.0,2.9,24.0,274.0,243.82,185.63
2016,5,1,14,45,400.5,200.0,2.95,24.0,499.5,631.19,485.81
2016,5,1,15,0,786.0,138.0,3.0,24.0,725.0,938.59,701.23
2016,5,1,15,15,700.0,165.5,2.85,23.5,666.0,883.32,662.97
2016,5,1,15,30,614.0,193.0,2.7,23.0,607.0,819.62,621.42
2016,5,1,15,45,561.5,193.0,2.6,23.0,551.0,750.42,573.93
2016,5,1,16,0,509.0,193.0,2.5,23.0,495.0,689.82,531.5
2016,5,1,16,15,489.0,180.0,2.3,22.5,450.0,643.52,499.95
2016,5,1,16,30,469.0,167.0,2.1,22.0,405.0,596.46,467.16
2016,5,1,16,45,471.5,146.0,1.9,22.0,363.0,557.6,439.46
2016,5,1,17,0,474.0,125.0,1.7,22.0,321.0,516.55,409.47
2016,5,1,17,15,431.5,114.5,1.55,21.5,274.0,454.25,362.74
2016,5,1,17,30,389.0,104.0,1.4,21.0,227.0,394.49,316.64
2016,5,1,17,45,341.0,89.0,1.25,20.5,181.5,329.19,264.7
2016,5,1,18,0,293.0,74.0,1.1,20.0,136.0,267.97,214.28
2016,5,1,18,15,224.0,57.0,1.1,19.5,96.5,198.47,155.98
2016,5,1,18,30,155.0,40.0,1.1,19.0,57.0,126.23,94.2
2016,5,1,18,45,77.5,20.0,1.15,19.0,28.5,59.28,24.84
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,109.5,17.0,1.6,17.5,28.5,13.22,0.0
2016,5,2,6,0,219.0,34.0,1.7,18.0,57.0,26.25,16.21
2016,5,2,6,15,311.5,47.0,1.75,18.0,99.5,36.03,25.6
2016,5,2,6,30,404.0,60.0,1.8,18.0,142.0,47.43,36.02
2016,5,2,6,45,465.0,69.5,1.9,18.5,190.5,53.79,41.75
2016,5,2,7,0,526.0,79.0,2.0,19.0,239.0,59.97,47.11
2016,5,2,7,15,267.0,108.5,2.0,19.5,190.5,79.57,63.95
2016,5,2,7,30,8.0,138.0,2.0,20.0,142.0,107.69,87.76
2016,5,2,7,45,18.5,163.5,2.05,20.5,173.0,126.28,103.02
2016,5,2,8,0,29.0,189.0,2.1,21.0,204.0,137.44,111.81
2016,5,2,8,15,121.5,225.0,2.05,21.0,295.5,152.97,124.35
2016,5,2,8,30,214.0,261.0,2.0,21.0,387.0,194.24,143.94
2016,5,2,8,45,297.0,267.0,2.0,21.5,457.0,223.12,160.08
2016,5,2,9,0,380.0,273.0,2.0,22.0,527.0,269.46,192.33
2016,5,2,9,15,579.0,205.0,2.0,22.5,620.0,301.84,212.43
2016,5,2,9,30,778.0,137.0,2.0,23.0,713.0,361.74,257.12
2016,5,2,9,45,795.0,136.5,2.0,23.5,750.5,417.87,303.93
2016,5,2,10,0,812.0,136.0,2.0,24.0,788.0,474.7,350.01
2016,5,2,10,15,820.0,138.0,2.1,24.0,818.0,529.42,394.22
2016,5,2,10,30,828.0,140.0,2.2,24.0,848.0,583.37,436.64
2016,5,2,10,45,829.0,144.5,2.3,24.5,870.0,634.11,474.69
2016,5,2,11,0,830.0,149.0,2.4,25.0,892.0,682.98,510.3
2016,5,2,11,15,627.5,271.0,2.45,25.0,838.5,687.3,511.17
2016,5,2,11,30,425.0,393.0,2.5,25.0,785.0,671.35,496.96
2016,5,2,11,45,335.5,432.0,2.65,25.0,743.0,654.43,484.66
2016,5,2,12,0,246.0,471.0,2.8,25.0,701.0,626.74,464.29
2016,5,2,12,15,542.5,312.5,2.9,25.0,820.5,774.69,575.15
2016,5,2,12,30,839.0,154.0,3.0,25.0,940.0,897.45,662.59
2016,5,2,12,45,593.0,293.5,3.15,25.5,847.0,847.81,624.97
2016,5,2,13,0,347.0,433.0,3.3,26.0,754.0,753.48,554.44
2016,5,2,13,15,342.0,427.5,3.35,26.0,739.5,756.09,557.5
2016,5,2,13,30,337.0,422.0,3.4,26.0,725.0,756.58,558.52
2016,5,2,13,45,560.0,295.5,3.45,26.0,783.5,875.02,646.57
2016,5,2,14,0,783.0,169.0,3.5,26.0,842.0,971.6,714.39
2016,5,2,14,15,774.0,166.5,3.3,25.5,812.5,964.31,709.73
2016,5,2,14,30,765.0,164.0,3.1,25.0,783.0,953.43,703.57
2016,5,2,14,45,495.5,259.5,2.95,24.5,653.5,787.29,589.56
2016,5,2,15,0,226.0,355.0,2.8,24.0,524.0,585.42,443.09
2016,5,2,15,15,113.0,186.0,2.65,23.5,270.5,296.22,230.51
2016,5,2,15,30,0.0,17.0,2.5,23.0,17.0,14.09,5.79
2016,5,2,15,45,103.0,142.0,2.4,23.0,203.5,238.21,188.72
2016,5,2,16,0,206.0,267.0,2.3,23.0,390.0,465.33,363.17
2016,5,2,16,15,311.0,224.0,2.3,22.5,391.5,520.9,407.79
2016,5,2,16,30,416.0,181.0,2.3,22.0,393.0,567.36,446.18
2016,5,2,16,45,208.0,128.0,2.3,22.0,234.0,311.01,249.31
2016,5,2,17,0,0.0,75.0,2.3,22.0,75.0,62.22,45.75
2016,5,2,17,15,0.0,64.0,2.35,21.5,64.0,53.03,38.59
2016,5,2,17,30,0.0,53.0,2.4,21.0,53.0,43.85,31.11
2016,5,2,17,45,0.0,42.5,2.45,21.0,42.5,35.12,23.8
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,16.41
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,9.69
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.69,2.95
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,2.0,17.0,3.05,17.0,17.0,14.04,0.18
2016,5,3,6,0,4.0,34.0,3.0,17.0,34.0,27.49,17.43
2016,5,3,6,15,23.0,55.0,2.95,17.0,59.0,43.15,31.91
2016,5,3,6,30,42.0,76.0,2.9,17.0,84.0,58.65,46.0
2016,5,3,6,45,59.5,97.5,2.85,17.5,113.5,74.22,59.83
2016,5,3,7,0,77.0,119.0,2.8,18.0,143.0,89.56,73.14
2016,5,3,7,15,98.0,143.5,2.8,18.0,179.5,103.24,84.88
2016,5,3,7,30,119.0,168.0,2.8,18.0,216.0,118.82,98.05
2016,5,3,7,45,59.5,112.5,2.8,18.0,136.5,88.74,71.8
2016,5,3,8,0,0.0,57.0,2.8,18.0,57.0,47.23,35.65
2016,5,3,8,15,44.5,158.5,2.85,18.0,184.5,120.11,98.21
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,191.54,148.02
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,221.43,166.24
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,263.9,195.58
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,294.29,222.03
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,311.34,237.23
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,333.99,254.81
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,355.32,270.85
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,338.56,258.01
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,313.16,238.28
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,380.2,288.09
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,455.22,342.44
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,516.61,387.23
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,582.98,435.03
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,570.46,425.08
