Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,553.88,412.54
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,745.23,555.65
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,916.23,674.22
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,939.52,687.1
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,959.36,699.21
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,974.27,710.96
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,985.51,720.53
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,893.36,659.41
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,753.04,559.39
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,517.9,392.58
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,264.3,201.28
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,494.2,380.02
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,705.68,534.4
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,817.2,616.96
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,898.81,673.78
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,617.87,476.0
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,301.98,234.09
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,553.14,434.61
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,732.9,568.2
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,675.82,526.6
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,618.75,486.37
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,552.39,437.62
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,487.86,388.61
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,408.48,326.49
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,334.49,266.43
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,249.13,195.82
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,177.97,134.45
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,86.12,45.64
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.98,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,13.99,6.39
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,23.93,15.65
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,33.89,24.87
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,44.71,34.69
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,55.28,44.1
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,84.23,69.62
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,111.94,93.5
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,84.29,68.87
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,73.55,59.15
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,92.01,74.82
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,142.53,112.19
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,158.22,106.33
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,253.96,166.23
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,313.86,217.64
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,374.69,270.5
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,414.59,310.17
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,427.38,324.33
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,470.86,358.39
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,516.61,393.63
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,548.38,417.1
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,578.07,438.53
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,609.56,462.26
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,640.85,485.64
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,685.54,519.19
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,738.29,558.02
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,774.34,583.68
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,809.33,608.57
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,909.34,684.38
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,987.29,738.81
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,706.74,541.41
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,318.77,244.94
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,582.14,448.88
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,814.34,616.55
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,749.35,569.68
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,699.49,534.6
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,857.64,655.76
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,974.16,737.6
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,779.46,601.19
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,544.92,425.14
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,726.12,567.94
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,853.15,660.75
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,805.98,628.17
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,757.16,595.44
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,701.24,556.48
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,648.46,519.11
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,582.21,469.98
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,517.52,419.82
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,440.8,358.41
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,368.62,298.41
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,283.71,227.2
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,208.04,160.94
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,118.06,69.3
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,25.65,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,16.29,3.91
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,31.39,21.62
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,47.47,36.81
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,63.21,51.47
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,76.25,63.35
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,86.28,72.24
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,63.11,51.37
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,33.89,24.98
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,27.68,19.27
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,21.49,13.6
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,39.77,29.81
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,58.14,43.77
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,35.67,24.58
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,13.26,5.56
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,36.14,24.79
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,59.14,43.92
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,70.49,53.13
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,81.72,62.16
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,134.6,105.25
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,188.04,148.18
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,175.19,137.67
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,161.92,126.94
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,152.04,118.92
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,141.9,110.69
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,125.76,97.53
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,109.24,84.04
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,269.63,213.0
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,434.2,340.01
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,380.56,298.24
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,310.7,244.22
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,278.33,219.29
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,245.48,193.64
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,284.08,224.58
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,342.32,270.48
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,343.75,271.95
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,345.07,273.57
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,277.58,220.79
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,230.02,183.18
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,318.02,255.77
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,391.58,315.89
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,268.64,217.79
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,139.12,111.28
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,84.57,66.29
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,33.93,23.52
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,19.82,11.47
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,14.86,3.93
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,29.12,19.83
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,45.27,34.97
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,60.15,48.75
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,75.34,62.54
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,90.29,75.81
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,103.39,87.16
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,114.1,96.17
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,124.83,105.05
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,135.17,113.47
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,149.81,125.48
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,189.4,142.36
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,227.19,169.99
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,264.37,199.86
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,307.47,231.41
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,359.03,271.75
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,398.83,306.89
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,425.4,329.67
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,384.63,300.1
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,325.25,254.2
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,320.87,250.36
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,315.12,245.25
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,359.92,279.72
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,407.0,315.46
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,504.52,390.16
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,602.44,463.57
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,418.23,325.3
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,204.13,158.38
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,428.92,335.32
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,643.74,495.28
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,408.72,318.95
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,147.55,113.78
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,368.72,289.88
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,576.78,446.91
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,632.76,490.17
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,706.29,546.11
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,742.64,575.8
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,794.2,616.0
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,855.44,663.27
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,900.7,695.54
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,661.6,521.37
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,409.47,325.55
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,592.58,474.95
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,728.14,580.33
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,672.18,539.16
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,615.87,497.78
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,549.37,447.24
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,484.63,396.56
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,408.45,335.06
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,333.66,272.76
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,254.43,205.36
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,184.27,143.67
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,99.47,62.98
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.68,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.65,7.16
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.84,22.28
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.11,30.39
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,48.2,38.03
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,53.47,42.79
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,58.62,47.26
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,62.32,50.37
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,65.9,53.28
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,68.48,55.15
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,70.92,56.85
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,79.1,63.64
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,135.29,79.09
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,194.46,118.33
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,254.96,166.97
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,314.7,218.91
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,375.23,272.23
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,434.16,323.14
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,494.71,373.83
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,550.23,420.07
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,604.59,464.07
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,654.12,502.34
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,700.74,537.28
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,745.27,571.0
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,787.5,602.39
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,760.51,577.58
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,697.48,526.82
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,808.69,611.44
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,914.78,688.54
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,935.93,702.59
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,945.08,709.22
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,695.86,530.31
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,388.96,297.74
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,249.31,192.41
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,105.41,79.24
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,532.54,419.51
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,921.02,698.84
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,905.92,685.39
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,887.48,673.03
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,781.46,596.99
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,665.85,513.25
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,732.28,564.31
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,778.4,598.27
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,729.14,563.81
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,678.9,528.43
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,624.9,490.2
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,563.79,446.02
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,497.78,397.06
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,434.35,348.55
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,362.49,291.77
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,295.77,237.24
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,219.96,174.22
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,143.34,109.37
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,78.14,48.98
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,20.82,8.92
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,33.6,23.15
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.87,32.79
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.92,41.97
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,59.97,47.38
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,65.85,52.44
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,73.77,59.12
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,82.18,66.1
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,81.11,64.67
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,80.35,63.52
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,119.74,96.66
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,191.42,146.72
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,192.37,131.69
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,251.32,164.84
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,307.71,212.48
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,369.53,264.79
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,424.15,312.53
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,471.61,352.05
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,523.48,394.1
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,584.48,443.11
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,632.08,480.15
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,679.22,515.83
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,690.12,521.94
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,689.5,518.88
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,741.8,555.62
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,795.01,592.04
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,806.71,599.44
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,814.89,604.56
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,565.47,426.7
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,271.82,205.37
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,329.76,249.96
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,376.97,285.22
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,705.29,534.43
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,982.31,726.82
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,655.73,497.43
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,256.03,194.24
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,355.3,272.08
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,440.31,336.58
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,685.99,523.82
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,868.64,655.2
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,826.84,626.31
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,783.25,597.79
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,734.54,565.29
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,684.81,531.41
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,494.25,388.63
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,299.73,237.18
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,372.81,298.01
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,430.72,343.47
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,363.27,289.68
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,299.97,238.29
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,225.9,177.31
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,159.89,121.41
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,81.43,51.91
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,9.39,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,21.52,10.15
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,36.15,25.66
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.95,36.81
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.91,47.83
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,62.53,50.25
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,66.61,53.74
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,76.25,62.09
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,86.66,70.95
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,111.69,92.08
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,140.54,115.83
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,148.57,121.7
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,187.0,133.88
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,229.43,162.67
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,271.97,194.75
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,305.36,224.0
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,336.55,250.82
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,358.75,268.71
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,377.6,283.46
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,391.18,294.3
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,403.16,303.61
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,437.47,328.51
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,474.57,355.0
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,476.38,356.62
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,470.77,353.04
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,521.53,389.93
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,569.46,424.09
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,512.02,381.97
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,437.28,327.35
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,455.31,340.8
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,473.52,353.8
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,443.74,332.27
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,412.6,309.85
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,408.81,307.65
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,404.63,305.07
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,571.2,430.05
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,737.25,547.94
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,687.36,510.98
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,636.59,475.05
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,650.68,488.78
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,660.75,499.22
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,522.85,399.1
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,355.29,274.17
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,333.8,259.8
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,311.56,243.87
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,253.09,198.83
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,196.64,154.52
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,169.1,133.2
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,141.96,111.69
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,105.91,82.43
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,80.16,61.09
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,57.04,41.64
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,34.08,22.17
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,18.59,8.06
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,5.12,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.56,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.27,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,17.35,7.34
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,30.09,20.24
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,45.9,34.63
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,61.55,48.72
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,77.47,62.67
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,90.47,73.76
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,102.65,83.93
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,112.34,91.78
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,120.11,97.69
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,120.82,97.57
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,106.02,84.67
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,140.5,83.98
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,199.36,137.01
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,236.23,178.47
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,273.7,195.61
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,365.86,259.76
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,422.68,307.31
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,477.9,352.43
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,519.28,386.83
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,547.45,409.38
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,608.84,456.17
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,678.41,508.39
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,549.8,413.41
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,371.85,278.29
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,556.06,416.22
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,751.38,553.39
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,825.6,606.8
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,896.91,657.76
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,842.41,616.91
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,758.82,555.77
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,875.25,641.32
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,971.28,707.28
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,975.34,709.61
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,975.7,710.48
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,764.51,567.14
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,513.89,384.76
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,619.6,466.16
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,702.17,528.19
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,779.74,586.19
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,838.34,629.72
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,767.84,580.98
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,691.47,527.72
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,525.21,406.9
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,373.09,291.46
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,358.0,281.96
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,340.28,269.51
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,390.39,310.64
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,428.37,340.59
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,360.23,286.62
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,296.39,235.03
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,223.66,175.3
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,149.51,113.33
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,87.95,58.25
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,20.06,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,4.27,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,14.43,5.37
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,24.79,15.68
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,38.79,28.32
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,52.48,40.58
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,67.47,53.76
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,82.32,66.54
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,85.24,68.77
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,87.92,70.72
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,116.8,94.93
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,144.62,117.79
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,154.02,125.19
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,177.11,136.36
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,191.49,146.82
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,205.28,157.13
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,270.78,202.01
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,358.23,265.6
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,396.67,297.1
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,433.37,326.68
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,469.11,354.68
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,504.01,381.4
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,533.27,403.54
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,561.04,424.15
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,594.99,448.86
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,629.11,473.28
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,629.09,472.34
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,617.91,463.56
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,651.34,487.55
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,677.01,505.79
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,677.11,505.44
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,661.45,494.45
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,622.44,466.18
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,580.76,435.87
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,504.21,380.74
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,442.62,335.52
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,514.4,390.03
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,567.3,429.69
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,609.18,461.47
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,667.36,504.06
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,657.33,497.73
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,644.68,490.06
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,604.15,461.87
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,562.85,433.02
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,523.76,406.27
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,483.79,378.37
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,441.89,347.6
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,400.18,316.45
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,431.03,342.25
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,437.06,347.86
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,372.63,296.74
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,311.65,247.22
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,237.81,186.7
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,172.02,131.19
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,90.39,60.85
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,13.83,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.83,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,5.12,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,10.24,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,22.01,11.47
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,34.47,24.05
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.68,32.63
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.72,40.82
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,53.74,41.75
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,58.53,45.83
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,79.91,64.15
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,100.74,81.61
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,109.8,88.8
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,118.77,95.85
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,125.23,100.69
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,132.52,101.48
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,157.67,120.49
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,183.89,140.01
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,195.66,148.66
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,207.57,157.45
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,199.16,150.55
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,189.81,143.02
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,209.79,157.95
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,230.23,172.95
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,343.93,256.42
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,468.06,343.1
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,551.06,400.29
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,641.5,461.17
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,745.15,532.13
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,841.49,594.34
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,872.72,614.17
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,900.97,633.15
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,920.43,646.82
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,936.19,658.41
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,963.66,677.34
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,973.87,685.58
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,978.38,690.62
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,979.13,693.47
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,973.22,692.28
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,963.65,688.9
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,947.58,681.42
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,928.12,671.78
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,900.6,656.92
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,870.16,640.11
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,838.32,621.52
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,799.13,597.74
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,616.54,471.3
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,423.55,328.84
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,459.1,359.46
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,485.8,381.53
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,430.84,340.55
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,377.38,300.07
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,317.64,253.3
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,249.51,198.58
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,190.56,149.52
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,136.9,103.83
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,77.25,51.98
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,11.56,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.13,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.27,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,16.09,6.98
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,28.02,18.45
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,43.59,32.5
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,58.95,46.27
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,74.54,60.04
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,90.01,73.45
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,56.83,44.39
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,18.15,10.36
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,42.23,31.33
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,66.44,52.05
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,90.62,72.53
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,114.15,88.13
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,95.22,72.51
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,74.97,55.89
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,131.78,101.41
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,188.16,145.76
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,290.06,222.55
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,410.78,312.81
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,472.97,359.56
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,544.96,413.91
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,592.25,448.35
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,639.62,482.07
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,606.32,455.6
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,558.03,417.9
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,647.72,483.25
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,745.94,551.97
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,777.07,572.52
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,806.77,592.42
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,834.66,610.15
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,860.7,626.46
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,825.95,602.61
