Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,774.48,568.1
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,815.22,597.55
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,840.93,616.36
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,931.26,682.29
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,987.13,718.85
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,969.99,708.35
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,961.28,704.2
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,935.36,688.8
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,906.29,671.47
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,869.56,648.94
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,830.43,624.63
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,784.48,595.68
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,741.16,568.16
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,685.34,530.53
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,629.35,491.72
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,564.72,444.88
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,501.6,397.65
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,431.14,343.11
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,364.27,289.34
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,284.34,224.12
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,210.45,161.82
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,132.48,93.29
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,57.17,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,19.27,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,6.4,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.7,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.28,13.27
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,34.11,24.26
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,41.09,30.96
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,47.96,37.3
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,52.47,41.35
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,56.89,45.16
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,60.31,47.95
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,63.6,50.57
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,71.36,56.91
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,73.15,57.98
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,74.58,58.89
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,131.48,74.12
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,188.89,111.02
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,254.93,163.08
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,314.03,213.97
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,373.5,266.07
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,431.11,315.8
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,488.76,364.43
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,544.52,410.92
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,599.02,455.21
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,649.53,494.65
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,698.0,531.51
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,744.23,566.63
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,788.05,598.97
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,827.02,626.14
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,863.03,651.32
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,894.67,673.21
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,923.08,692.91
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,944.54,706.88
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,962.27,718.4
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,976.76,728.5
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,987.5,736.18
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,988.66,737.55
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,986.03,736.54
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,980.62,734.47
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,971.52,730.03
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,961.95,724.35
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,936.68,708.05
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,514.92,405.63
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,57.41,40.82
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,55.28,39.44
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,53.15,37.84
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,398.52,322.96
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,700.22,555.75
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,642.5,512.05
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,585.05,469.61
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,515.99,418.83
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,455.81,372.98
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,395.64,324.8
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,337.56,276.32
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,262.33,212.18
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,195.02,153.33
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,127.21,91.7
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,59.03,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,19.8,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.83,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.48,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.6,14.99
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.86,26.6
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,43.22,33.8
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,50.43,40.62
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,55.63,45.4
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,60.69,49.86
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,63.59,52.27
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,66.41,54.52
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,69.58,57.04
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,79.49,65.52
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,81.35,66.8
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,138.51,82.72
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,197.27,122.43
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,257.22,171.71
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,316.9,224.07
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,377.35,277.63
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,438.73,331.15
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,496.39,380.45
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,552.72,428.01
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,608.04,473.38
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,660.53,514.62
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,711.55,553.54
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,758.91,589.56
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,804.02,623.16
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,845.85,651.41
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,885.12,677.42
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,918.67,700.6
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,949.06,721.61
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,974.78,738.07
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,996.95,752.15
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,1012.15,762.63
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,1023.45,770.65
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,1029.84,775.53
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,1032.25,777.92
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,1027.78,775.85
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,1019.4,771.35
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,1003.83,762.12
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,984.62,750.56
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,959.01,734.31
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,940.66,723.18
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,901.89,698.1
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,860.7,671.24
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,814.09,640.53
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,765.72,608.12
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,711.42,569.68
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,653.24,527.5
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,588.18,477.95
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,524.46,428.02
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,449.61,367.9
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,378.87,309.13
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,298.55,241.83
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,226.02,178.89
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,143.33,105.22
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,66.89,0.57
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,22.8,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,7.26,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,13.2,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.82,16.09
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,38.24,28.54
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.38,37.31
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,56.36,45.68
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,64.06,52.66
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,69.13,57.07
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,73.08,60.34
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,76.86,63.38
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,78.62,64.45
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,80.29,65.43
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,88.04,71.96
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,143.4,91.27
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,209.51,141.96
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,263.78,188.99
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,315.21,234.17
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,351.09,265.69
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,403.19,302.05
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,489.01,366.24
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,543.93,409.34
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,597.69,449.56
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,648.85,485.45
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,698.23,518.19
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,743.83,550.15
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,787.08,579.76
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,825.53,603.95
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,861.11,625.99
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,892.86,646.68
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,921.49,665.43
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,944.59,680.52
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,964.16,693.49
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,978.76,703.74
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,989.61,711.84
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,993.78,716.91
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,994.12,719.72
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,988.71,718.1
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,979.57,714.26
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,962.06,705.16
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,952.94,701.61
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,926.85,686.92
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,897.69,670.29
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,858.81,646.96
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,817.76,621.88
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,775.84,594.71
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,728.11,563.1
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,669.09,523.35
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,610.53,482.1
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,547.33,435.39
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,485.63,388.43
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,412.66,331.46
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,339.88,272.85
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,266.16,212.06
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,200.2,155.77
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,106.04,76.12
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,21.63,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.74,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.86,3.04
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,16.05,8.73
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,22.25,14.42
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,28.47,20.02
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,34.7,25.54
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,30.15,21.39
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,25.6,17.26
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,43.89,33.34
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,62.27,49.23
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,56.04,43.59
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,49.81,36.21
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,104.21,80.81
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,156.13,122.34
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,179.76,140.74
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,204.16,159.7
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,229.93,179.3
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,256.59,199.38
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,296.45,229.73
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,343.29,265.02
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,355.64,273.36
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,367.75,281.55
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,411.95,314.42
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,458.74,348.63
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,491.44,371.77
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,532.94,400.98
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,518.33,390.34
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,509.5,384.11
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,455.87,345.34
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,399.35,303.91
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,309.88,237.49
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,208.92,160.53
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,237.66,183.25
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,267.02,205.96
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,354.82,273.46
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,430.05,329.84
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,374.18,287.76
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,317.99,245.58
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,382.21,296.46
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,463.65,358.21
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,319.28,248.99
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,183.85,143.18
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,273.45,216.69
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,363.4,287.62
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,348.07,276.75
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,330.37,264.46
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,291.88,234.88
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,253.92,205.15
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,213.38,172.26
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,174.04,139.59
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,132.47,104.64
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,93.04,70.88
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,55.1,37.88
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,13.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.83,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.68,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,14.32,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.8,15.78
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,37.47,27.18
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.9,35.17
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.17,44.6
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,40.3,30.53
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,32.21,23.28
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,38.04,28.41
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,43.87,33.49
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,83.52,68.15
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,119.67,99.03
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,146.84,121.65
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,176.6,138.97
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,191.19,149.65
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,205.87,160.56
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,199.7,155.58
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,191.87,149.32
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,176.81,137.02
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,160.7,123.93
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,158.07,121.73
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,155.3,119.42
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,168.87,129.73
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,182.71,140.13
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,193.57,148.41
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,204.6,156.79
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,193.21,147.6
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,181.52,138.29
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,209.15,159.58
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,237.23,180.89
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,236.14,179.67
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,234.92,178.53
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,316.71,240.29
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,391.24,294.93
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,385.26,290.48
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,378.88,286.3
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,392.36,296.91
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,405.82,307.41
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,315.76,241.01
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,212.71,163.04
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,212.9,164.32
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,213.18,165.32
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,170.91,132.41
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,129.2,99.5
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,127.48,98.72
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,125.93,98.01
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,125.01,97.65
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,124.42,97.54
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,107.51,84.15
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,90.61,70.55
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,226.37,185.31
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,324.44,262.94
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,253.3,202.71
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,189.6,148.04
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,119.15,87.04
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,46.17,11.53
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,16.25,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,7.26,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,13.55,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,28.32,18.17
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,42.82,32.16
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,53.67,42.42
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.77,52.67
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,65.27,53.11
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,71.32,58.33
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,45.53,35.22
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,18.16,10.65
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,35.17,25.72
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,52.25,40.62
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,47.28,36.1
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,42.32,30.07
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,93.5,72.35
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,142.05,111.45
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,94.46,72.47
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,43.29,30.36
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,42.49,29.67
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,41.69,28.95
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,95.17,72.7
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,148.24,115.32
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,152.41,118.24
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,156.69,121.36
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,168.46,130.65
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,180.46,140.08
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,183.12,142.13
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,185.72,144.17
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,231.73,180.27
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,278.69,216.58
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,281.91,219.02
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,285.05,221.6
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,313.76,243.95
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,359.41,278.96
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,347.24,269.84
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,334.6,260.6
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,286.32,223.81
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,254.78,199.68
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,266.91,209.78
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,279.27,219.98
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,182.78,143.8
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,89.6,68.42
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,125.56,98.23
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,163.2,129.14
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,105.74,82.61
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,51.42,37.75
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,98.02,77.24
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,149.71,120.57
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,128.79,103.5
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,108.24,86.62
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,211.43,175.45
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,300.06,247.36
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,221.62,180.35
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,160.75,127.39
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,101.9,75.29
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,44.89,14.19
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,15.73,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.97,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,11.55,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,26.19,16.52
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,40.24,29.92
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,55.72,44.26
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,70.97,58.21
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,86.27,71.81
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,101.32,84.88
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,112.81,94.56
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,123.99,103.79
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,115.2,95.6
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,98.9,81.01
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,131.84,109.08
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,165.91,131.18
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,185.39,145.89
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,205.64,161.25
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,217.2,170.17
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,228.64,179.02
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,227.36,177.56
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,225.29,175.47
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,258.25,201.01
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,290.01,225.34
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,327.26,253.73
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,366.36,283.26
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,339.4,262.37
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,305.99,236.66
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,310.6,240.22
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,315.11,243.58
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,238.93,184.99
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,161.56,124.56
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,227.75,176.79
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,295.59,229.04
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,306.41,237.2
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,317.36,245.68
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,355.67,275.13
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,379.28,293.26
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,331.6,257.73
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,267.67,209.29
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,217.08,170.12
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,166.8,130.47
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,162.99,127.73
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,159.24,124.97
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,122.84,95.78
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,87.01,66.7
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,61.89,46.17
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,37.27,25.77
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,80.64,62.28
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,129.6,103.1
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,111.95,88.85
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,94.39,74.57
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,77.81,60.73
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,61.15,46.59
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,45.9,33.43
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,30.6,20.11
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,19.39,10.15
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,8.22,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,4.27,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,8.11,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.8,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.6,15.96
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.46,25.53
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,41.95,31.68
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,48.32,37.5
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,52.78,41.44
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,57.12,45.13
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,59.83,47.29
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,77.84,62.72
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,111.25,91.09
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,143.08,117.53
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,159.93,130.94
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,191.55,147.64
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,188.26,144.68
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,186.96,144.03
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,237.74,181.51
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,301.14,228.27
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,350.43,263.55
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,410.61,307.38
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,368.72,277.85
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,309.77,234.31
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,433.35,326.31
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,573.32,426.38
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,666.13,496.08
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,765.74,570.56
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,804.62,596.07
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,840.83,620.21
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,725.54,537.11
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,556.15,411.03
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,761.32,564.87
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,937.67,685.78
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,769.0,568.14
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,526.52,391.22
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,624.46,465.24
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,723.56,536.25
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,862.76,638.11
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,956.28,701.9
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,678.64,511.81
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,338.93,257.43
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,197.32,151.19
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,59.09,42.08
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,220.26,172.26
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,403.9,313.47
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,244.43,190.97
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,101.71,77.24
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,179.0,141.23
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,249.76,198.43
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,219.59,174.85
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,189.58,151.29
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,158.01,125.64
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,127.06,100.02
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,96.15,74.3
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,66.37,49.1
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,40.48,26.78
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,14.03,2.03
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,5.12,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.88,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,23.04,13.85
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,35.69,25.73
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,51.09,39.83
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,66.33,53.65
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,81.18,66.77
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,95.94,79.54
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,98.68,81.72
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,101.1,83.56
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,125.62,104.34
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,148.02,122.95
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,109.43,89.31
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,133.88,78.55
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,189.38,114.64
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,246.66,160.43
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,304.53,210.67
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,363.25,262.54
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,410.71,308.24
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,437.25,333.44
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,502.94,385.04
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,587.11,451.69
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,637.08,490.57
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,685.15,526.99
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,685.2,524.6
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,661.05,503.48
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,613.85,466.59
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,553.19,419.12
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,679.56,514.47
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,814.67,612.5
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,845.29,634.08
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,874.13,655.06
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,863.44,647.19
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,849.2,637.14
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,923.01,693.57
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,981.9,735.24
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,759.51,577.01
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,480.44,367.18
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,629.99,483.47
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,755.55,577.43
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,813.1,622.38
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,869.5,664.61
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,723.67,559.85
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,576.16,450.17
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,522.45,412.1
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,469.51,373.28
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,433.01,346.41
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,395.59,318.27
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,347.44,280.91
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,289.18,234.89
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,245.1,199.43
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,202.34,164.02
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,156.67,125.37
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,113.73,88.37
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,70.08,50.61
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,24.09,8.45
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,10.67,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.96,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,16.28,1.3
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,28.1,18.44
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.72,29.66
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.45,37.9
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.0,45.74
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,66.67,54.36
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,75.79,62.3
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,75.98,62.17
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,74.33,60.38
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,93.2,76.54
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,109.64,90.35
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,133.89,110.87
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,193.22,142.92
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,195.69,147.7
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,180.04,141.27
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,246.32,191.22
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,322.17,248.77
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,316.52,245.59
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,296.62,230.66
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,351.29,272.61
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,408.73,316.22
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,399.0,308.06
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,383.2,295.28
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,420.57,323.57
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,459.92,352.93
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,602.19,460.37
