Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.0,0.55,21.5,8.0,5.97,0.0
2016,7,12,5,30,45.0,14.0,0.6,22.0,16.0,11.95,0.0
2016,7,12,5,45,134.5,30.5,0.65,22.5,47.0,23.46,12.44
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,35.81,24.54
2016,7,12,6,15,112.0,58.0,0.75,23.5,73.5,44.13,32.16
2016,7,12,6,30,0.0,69.0,0.8,24.0,69.0,55.35,42.02
2016,7,12,6,45,0.0,88.5,0.85,24.5,89.0,70.26,54.78
2016,7,12,7,0,0.0,108.0,0.9,25.0,109.0,85.04,67.14
2016,7,12,7,15,50.5,141.5,0.95,25.5,163.5,105.54,84.02
2016,7,12,7,30,101.0,175.0,1.0,26.0,218.0,122.98,98.03
2016,7,12,7,45,371.0,146.0,1.1,26.5,334.0,97.48,76.39
2016,7,12,8,0,641.0,117.0,1.2,27.0,450.0,79.73,61.32
2016,7,12,8,15,664.5,121.5,1.2,27.0,497.5,80.74,61.96
2016,7,12,8,30,688.0,126.0,1.2,27.0,545.0,100.42,62.58
2016,7,12,8,45,710.5,128.0,1.3,27.5,590.0,150.49,85.8
2016,7,12,9,0,733.0,130.0,1.4,28.0,635.0,209.32,126.57
2016,7,12,9,15,573.5,216.0,1.4,28.5,626.0,275.06,183.96
2016,7,12,9,30,414.0,302.0,1.4,29.0,617.0,327.35,230.09
2016,7,12,9,45,611.5,214.0,1.45,29.5,705.0,364.44,255.44
2016,7,12,10,0,809.0,126.0,1.5,30.0,793.0,425.21,300.42
2016,7,12,10,15,817.0,128.0,1.5,30.0,823.5,477.1,341.83
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,528.28,381.52
2016,7,12,10,45,832.0,131.0,1.5,30.5,878.0,577.23,417.63
2016,7,12,11,0,839.0,132.0,1.5,31.0,902.0,624.93,451.66
2016,7,12,11,15,842.5,133.0,1.55,31.0,919.0,668.87,483.38
2016,7,12,11,30,846.0,134.0,1.6,31.0,936.0,710.87,513.11
2016,7,12,11,45,849.5,133.5,1.65,31.0,946.5,749.6,540.12
2016,7,12,12,0,853.0,133.0,1.7,31.0,957.0,786.07,564.14
2016,7,12,12,15,540.5,310.0,1.7,31.0,833.0,731.76,523.08
2016,7,12,12,30,228.0,487.0,1.7,31.0,709.0,629.85,448.82
2016,7,12,12,45,270.0,473.5,1.75,31.0,734.5,676.98,482.4
2016,7,12,13,0,312.0,460.0,1.8,31.0,760.0,716.45,509.7
2016,7,12,13,15,259.5,465.5,1.8,31.0,713.0,686.56,488.87
2016,7,12,13,30,207.0,471.0,1.8,31.0,666.0,639.57,457.16
2016,7,12,13,45,176.0,461.0,1.85,31.0,625.0,608.17,436.47
2016,7,12,14,0,145.0,451.0,1.9,31.0,584.0,574.9,414.12
2016,7,12,14,15,236.5,422.0,1.9,31.0,630.0,655.64,471.93
2016,7,12,14,30,328.0,393.0,1.9,31.0,676.0,718.65,516.46
2016,7,12,14,45,359.5,364.0,1.95,31.0,663.0,721.67,520.22
2016,7,12,15,0,391.0,335.0,2.0,31.0,650.0,721.96,522.73
2016,7,12,15,15,592.0,224.5,2.0,31.0,675.0,818.95,593.18
2016,7,12,15,30,793.0,114.0,2.0,31.0,700.0,873.73,630.56
2016,7,12,15,45,775.0,113.0,2.05,31.0,657.5,842.0,611.26
2016,7,12,16,0,757.0,112.0,2.1,31.0,615.0,807.86,590.99
2016,7,12,16,15,738.5,108.5,2.05,30.5,569.5,768.38,567.29
2016,7,12,16,30,720.0,105.0,2.0,30.0,524.0,727.07,542.02
2016,7,12,16,45,383.0,149.0,2.0,30.0,370.0,482.46,367.86
2016,7,12,17,0,46.0,193.0,2.0,30.0,216.0,220.72,167.71
2016,7,12,17,15,42.5,171.5,1.85,29.5,191.0,195.83,149.99
2016,7,12,17,30,39.0,150.0,1.7,29.0,166.0,171.01,131.3
2016,7,12,17,45,32.5,129.0,1.6,28.5,141.0,145.04,111.27
2016,7,12,18,0,26.0,108.0,1.5,28.0,116.0,119.48,91.16
2016,7,12,18,15,16.5,88.0,1.3,27.5,93.0,87.6,65.52
2016,7,12,18,30,7.0,68.0,1.1,27.0,70.0,64.17,46.36
2016,7,12,18,45,3.5,48.5,0.95,26.5,49.5,44.44,30.01
2016,7,12,19,0,0.0,29.0,0.8,26.0,29.0,24.61,13.39
2016,7,12,19,15,0.0,14.5,0.8,25.5,14.5,11.96,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.5,0.75,21.0,7.5,6.4,0.0
2016,7,13,5,30,0.0,15.0,0.9,21.0,15.0,12.8,0.0
2016,7,13,5,45,92.0,32.5,1.1,21.5,45.0,25.2,13.61
2016,7,13,6,0,184.0,50.0,1.3,22.0,75.0,38.39,26.77
2016,7,13,6,15,260.5,64.5,1.35,22.5,116.5,48.37,35.9
2016,7,13,6,30,337.0,79.0,1.4,23.0,158.0,58.6,44.97
2016,7,13,6,45,397.5,89.0,1.45,24.0,204.5,65.31,50.67
2016,7,13,7,0,458.0,99.0,1.5,25.0,251.0,71.85,56.01
2016,7,13,7,15,501.0,107.5,1.75,25.5,299.5,77.04,60.16
2016,7,13,7,30,544.0,116.0,2.0,26.0,348.0,82.87,64.75
2016,7,13,7,45,581.0,121.0,2.3,27.0,398.0,84.26,65.42
2016,7,13,8,0,618.0,126.0,2.6,28.0,448.0,85.61,66.03
2016,7,13,8,15,643.5,131.5,2.65,28.5,495.5,87.03,66.82
2016,7,13,8,30,669.0,137.0,2.7,29.0,543.0,106.44,67.37
2016,7,13,8,45,692.5,139.5,2.75,30.0,588.5,155.93,90.08
2016,7,13,9,0,716.0,142.0,2.8,31.0,634.0,208.1,125.32
2016,7,13,9,15,601.5,206.5,2.75,31.0,637.5,274.66,181.87
2016,7,13,9,30,487.0,271.0,2.7,31.0,641.0,327.74,228.09
2016,7,13,9,45,631.5,211.0,2.65,31.5,715.0,369.22,258.34
2016,7,13,10,0,776.0,151.0,2.6,32.0,789.0,427.83,302.55
2016,7,13,10,15,785.0,153.0,2.55,32.0,819.5,479.92,344.08
2016,7,13,10,30,794.0,155.0,2.5,32.0,850.0,531.58,384.1
2016,7,13,10,45,802.5,155.5,2.5,32.5,875.0,581.1,420.78
2016,7,13,11,0,811.0,156.0,2.5,33.0,900.0,629.64,455.62
2016,7,13,11,15,815.0,157.0,2.45,33.0,917.0,674.42,487.6
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,717.39,517.56
2016,7,13,11,45,823.0,157.5,2.4,33.0,944.5,757.12,544.99
2016,7,13,12,0,827.0,157.0,2.4,33.0,955.0,794.67,570.37
2016,7,13,12,15,827.5,157.5,2.35,33.0,957.5,827.9,591.26
2016,7,13,12,30,828.0,158.0,2.3,33.0,960.0,858.4,610.27
2016,7,13,12,45,834.5,152.0,2.3,33.5,957.0,873.25,618.34
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,896.99,632.19
2016,7,13,13,15,838.0,145.5,2.25,34.0,941.5,913.72,642.38
2016,7,13,13,30,835.0,145.0,2.2,34.0,929.0,927.06,650.54
2016,7,13,13,45,830.0,143.5,2.2,34.0,909.5,934.13,655.34
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,937.64,658.07
2016,7,13,14,15,593.5,261.0,2.15,34.0,791.0,860.66,607.76
2016,7,13,14,30,362.0,380.0,2.1,34.0,692.0,738.8,524.02
2016,7,13,14,45,577.5,257.5,2.1,34.0,732.5,845.65,600.96
2016,7,13,15,0,793.0,135.0,2.1,34.0,773.0,916.41,648.23
2016,7,13,15,15,491.5,241.0,2.05,33.5,630.0,735.97,529.95
2016,7,13,15,30,190.0,347.0,2.0,33.0,487.0,526.81,383.71
2016,7,13,15,45,268.5,310.0,1.95,33.0,495.0,575.19,421.23
2016,7,13,16,0,347.0,273.0,1.9,33.0,503.0,600.22,441.09
2016,7,13,16,15,277.0,263.0,1.85,33.0,438.0,522.45,386.48
2016,7,13,16,30,207.0,253.0,1.8,33.0,373.0,431.31,321.97
2016,7,13,16,45,425.0,180.5,1.75,33.0,398.0,550.33,412.35
2016,7,13,17,0,643.0,108.0,1.7,33.0,423.0,626.06,468.95
2016,7,13,17,15,609.0,102.0,1.55,32.5,374.0,568.76,428.58
2016,7,13,17,30,575.0,96.0,1.4,32.0,325.0,512.26,388.7
2016,7,13,17,45,528.0,89.0,1.25,31.5,276.0,447.84,341.75
2016,7,13,18,0,481.0,82.0,1.1,31.0,227.0,386.22,295.35
2016,7,13,18,15,417.5,72.5,1.0,30.0,181.0,312.23,238.82
2016,7,13,18,30,354.0,63.0,0.9,29.0,135.0,250.02,189.27
2016,7,13,18,45,265.0,50.0,0.85,28.5,95.5,179.77,132.31
2016,7,13,19,0,176.0,37.0,0.8,28.0,56.0,119.55,81.83
2016,7,13,19,15,88.0,18.5,0.8,27.5,28.0,55.27,9.41
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,14,5,15,28.0,7.0,1.05,21.5,8.0,5.97,0.0
2016,7,14,5,30,56.0,14.0,1.2,22.0,16.0,11.95,0.0
2016,7,14,5,45,162.0,28.5,1.4,22.5,47.5,22.03,10.89
2016,7,14,6,0,268.0,43.0,1.6,23.0,79.0,33.03,22.11
2016,7,14,6,15,349.0,54.0,1.5,23.5,121.5,41.2,29.62
2016,7,14,6,30,430.0,65.0,1.4,24.0,164.0,50.93,38.22
2016,7,14,6,45,487.5,72.5,1.3,25.0,212.0,55.61,42.19
2016,7,14,7,0,545.0,80.0,1.2,26.0,260.0,60.19,45.89
2016,7,14,7,15,585.5,86.5,1.35,26.5,309.5,63.72,48.68
2016,7,14,7,30,626.0,93.0,1.5,27.0,359.0,67.13,51.28
2016,7,14,7,45,657.0,97.5,1.65,28.0,408.5,68.89,52.34
2016,7,14,8,0,688.0,102.0,1.8,29.0,458.0,70.58,53.32
2016,7,14,8,15,710.5,106.0,1.85,29.5,506.0,71.71,53.94
2016,7,14,8,30,733.0,110.0,1.9,30.0,554.0,98.47,59.97
2016,7,14,8,45,752.0,113.0,1.95,31.0,599.0,150.8,83.51
2016,7,14,9,0,771.0,116.0,2.0,32.0,644.0,205.23,120.17
2016,7,14,9,15,784.5,118.5,1.95,32.0,685.0,259.92,163.13
2016,7,14,9,30,798.0,121.0,1.9,32.0,726.0,315.57,208.83
2016,7,14,9,45,808.0,123.5,1.9,32.5,762.0,370.73,253.98
2016,7,14,10,0,818.0,126.0,1.9,33.0,798.0,428.91,300.28
2016,7,14,10,15,825.5,128.0,1.9,33.0,828.5,481.21,341.82
2016,7,14,10,30,833.0,130.0,1.9,33.0,859.0,532.73,381.59
2016,7,14,10,45,840.0,130.5,1.95,33.5,883.0,581.87,417.91
2016,7,14,11,0,847.0,131.0,2.0,34.0,907.0,629.72,452.2
2016,7,14,11,15,850.5,132.0,2.05,34.0,924.5,674.16,484.17
2016,7,14,11,30,854.0,133.0,2.1,34.0,942.0,716.63,514.12
2016,7,14,11,45,856.5,133.5,2.15,34.0,952.0,755.85,541.34
2016,7,14,12,0,859.0,134.0,2.2,34.0,962.0,792.74,565.47
2016,7,14,12,15,574.0,303.0,2.25,34.0,857.0,752.21,534.43
2016,7,14,12,30,289.0,472.0,2.3,34.0,752.0,677.24,479.06
2016,7,14,12,45,569.5,305.5,2.35,34.5,853.5,798.23,565.62
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,899.85,632.9
2016,7,14,13,15,847.5,138.5,2.45,35.0,943.0,917.11,643.58
2016,7,14,13,30,845.0,138.0,2.5,35.0,931.0,930.97,652.94
2016,7,14,13,45,839.0,137.5,2.55,35.0,911.0,938.04,658.17
2016,7,14,14,0,833.0,137.0,2.6,35.0,891.0,941.51,661.31
2016,7,14,14,15,826.5,135.5,2.6,35.0,865.0,939.98,661.05
2016,7,14,14,30,820.0,134.0,2.6,35.0,839.0,934.9,658.7
2016,7,14,14,45,810.0,132.5,2.65,35.0,806.5,935.29,660.37
2016,7,14,15,0,800.0,131.0,2.7,35.0,774.0,919.77,652.01
2016,7,14,15,15,788.5,128.5,2.65,34.5,736.5,898.49,640.7
2016,7,14,15,30,777.0,126.0,2.6,34.0,699.0,874.15,627.44
2016,7,14,15,45,635.5,174.0,2.6,34.0,624.0,789.79,573.67
2016,7,14,16,0,494.0,222.0,2.6,34.0,549.0,693.75,508.22
2016,7,14,16,15,497.5,202.5,2.55,33.5,511.5,663.28,490.43
2016,7,14,16,30,501.0,183.0,2.5,33.0,474.0,630.36,470.15
2016,7,14,16,45,331.5,195.0,2.5,33.0,380.5,476.52,359.73
2016,7,14,17,0,162.0,207.0,2.5,33.0,287.0,337.71,256.25
2016,7,14,17,15,155.5,184.0,2.25,32.0,253.5,303.46,232.43
2016,7,14,17,30,149.0,161.0,2.0,31.0,220.0,269.12,207.52
2016,7,14,17,45,137.5,138.5,1.75,30.5,187.0,232.3,179.54
2016,7,14,18,0,126.0,116.0,1.5,30.0,154.0,196.05,151.33
2016,7,14,18,15,107.5,95.0,1.4,29.0,123.0,158.67,121.79
2016,7,14,18,30,89.0,74.0,1.3,28.0,92.0,122.77,92.65
2016,7,14,18,45,62.0,54.0,1.2,27.5,65.0,86.17,62.35
2016,7,14,19,0,35.0,34.0,1.1,27.0,38.0,51.78,33.38
2016,7,14,19,15,17.5,17.0,1.05,26.5,19.0,20.43,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.5,6.5,1.05,21.0,7.5,0.0,0.0
2016,7,15,5,30,49.0,13.0,1.2,21.0,15.0,11.1,0.0
2016,7,15,5,45,144.0,28.5,1.35,21.5,45.5,21.99,10.67
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.68,22.73
2016,7,15,6,15,316.5,56.5,1.4,22.5,118.0,42.87,31.16
2016,7,15,6,30,394.0,69.0,1.3,23.0,160.0,51.88,39.19
2016,7,15,6,45,451.0,78.0,1.25,23.5,207.0,58.11,44.61
2016,7,15,7,0,508.0,87.0,1.2,24.0,254.0,65.36,50.71
2016,7,15,7,15,549.5,94.0,1.2,25.0,303.0,69.01,53.48
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,72.54,56.05
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.5,74.73,57.44
2016,7,15,8,0,656.0,112.0,1.4,28.0,451.0,76.81,58.71
2016,7,15,8,15,588.5,149.0,1.4,28.5,476.0,98.12,75.89
2016,7,15,8,30,521.0,186.0,1.4,29.0,501.0,132.59,90.29
2016,7,15,8,45,630.5,157.5,1.4,30.0,568.5,161.25,96.27
2016,7,15,9,0,740.0,129.0,1.4,31.0,636.0,209.29,124.71
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.5,262.75,166.57
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,317.27,211.24
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,368.81,253.16
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,426.84,299.36
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,479.8,341.77
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,531.88,382.35
2016,7,15,10,45,659.0,244.0,1.9,32.5,830.0,569.13,409.15
2016,7,15,11,0,461.0,376.0,2.0,33.0,799.0,589.04,421.61
2016,7,15,11,15,664.5,248.0,2.0,33.0,870.0,651.16,467.77
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,716.75,516.25
2016,7,15,11,45,865.0,124.0,2.0,33.0,949.5,755.18,542.34
2016,7,15,12,0,862.0,128.0,2.0,33.0,958.0,790.88,565.14
2016,7,15,12,15,862.0,128.5,2.0,33.0,960.5,823.34,585.72
2016,7,15,12,30,862.0,129.0,2.0,33.0,963.0,853.04,604.45
2016,7,15,12,45,849.0,137.0,2.0,33.0,955.0,874.89,618.17
2016,7,15,13,0,836.0,145.0,2.0,33.0,947.0,893.27,629.77
2016,7,15,13,15,833.0,144.5,1.95,33.0,934.5,909.94,639.88
2016,7,15,13,30,830.0,144.0,1.9,33.0,922.0,923.24,647.92
2016,7,15,13,45,816.0,148.5,1.85,33.0,900.5,940.78,658.67
2016,7,15,14,0,802.0,153.0,1.8,33.0,879.0,941.74,659.14
2016,7,15,14,15,613.0,251.0,1.75,32.5,796.0,871.7,615.28
2016,7,15,14,30,424.0,349.0,1.7,32.0,713.0,784.52,556.5
2016,7,15,14,45,485.0,313.0,1.7,32.0,714.5,809.46,576.02
2016,7,15,15,0,546.0,277.0,1.7,32.0,716.0,830.14,591.8
2016,7,15,15,15,552.0,256.5,1.6,31.5,681.5,810.34,580.64
2016,7,15,15,30,558.0,236.0,1.5,31.0,647.0,787.46,567.8
2016,7,15,15,45,322.0,264.5,1.45,31.0,498.5,576.02,422.86
2016,7,15,16,0,86.0,293.0,1.4,31.0,350.0,358.82,266.11
2016,7,15,16,15,58.5,256.5,1.35,30.5,294.0,296.8,222.42
2016,7,15,16,30,31.0,220.0,1.3,30.0,238.0,235.96,177.65
2016,7,15,16,45,90.5,213.5,1.3,29.5,259.5,277.49,211.82
2016,7,15,17,0,150.0,207.0,1.3,29.0,281.0,329.15,252.67
2016,7,15,17,15,141.5,184.0,1.25,28.5,247.5,293.96,226.86
2016,7,15,17,30,133.0,161.0,1.2,28.0,214.0,258.9,200.99
2016,7,15,17,45,120.5,139.0,1.15,27.5,181.5,222.78,173.53
2016,7,15,18,0,108.0,117.0,1.1,27.0,149.0,187.39,145.92
2016,7,15,18,15,89.0,95.5,0.95,26.5,118.5,150.08,115.91
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,114.31,86.54
2016,7,15,18,45,46.0,53.5,0.7,26.0,62.0,72.51,51.98
2016,7,15,19,0,22.0,33.0,0.6,26.0,36.0,40.35,24.91
2016,7,15,19,15,11.0,16.5,0.55,25.5,18.0,18.03,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,30.0,6.0,0.75,20.0,7.0,0.0,0.0
2016,7,16,5,30,60.0,12.0,0.8,20.0,14.0,10.24,0.0
2016,7,16,5,45,160.5,27.0,0.9,20.5,44.5,20.9,9.64
2016,7,16,6,0,261.0,42.0,1.0,21.0,75.0,32.28,21.63
2016,7,16,6,15,338.5,53.0,1.0,21.5,117.0,40.44,29.21
2016,7,16,6,30,416.0,64.0,1.0,22.0,159.0,50.15,37.87
2016,7,16,6,45,208.0,55.5,1.05,22.5,103.0,40.42,29.53
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,38.86,28.13
2016,7,16,7,15,0.0,63.0,1.15,23.5,63.0,52.19,39.47
2016,7,16,7,30,0.0,79.0,1.2,24.0,79.0,65.47,50.55
2016,7,16,7,45,0.0,83.0,1.25,24.5,83.0,68.9,53.14
2016,7,16,8,0,0.0,87.0,1.3,25.0,87.0,72.27,55.67
2016,7,16,8,15,0.0,83.0,1.3,25.5,83.0,68.97,52.58
2016,7,16,8,30,0.0,79.0,1.3,26.0,79.0,65.66,47.24
2016,7,16,8,45,23.5,181.0,1.35,27.0,197.5,140.14,104.38
2016,7,16,9,0,47.0,283.0,1.4,28.0,316.0,214.27,158.88
2016,7,16,9,15,23.5,183.0,1.4,28.0,199.5,148.42,109.41
2016,7,16,9,30,0.0,83.0,1.4,28.0,83.0,69.19,48.96
2016,7,16,9,45,56.5,237.5,1.45,28.5,284.0,206.06,152.43
2016,7,16,10,0,113.0,392.0,1.5,29.0,485.0,340.05,249.47
2016,7,16,10,15,213.5,398.0,1.45,29.0,581.5,403.47,293.99
2016,7,16,10,30,314.0,404.0,1.4,29.0,678.0,474.1,344.06
2016,7,16,10,45,238.0,431.0,1.4,29.5,642.0,477.47,345.94
2016,7,16,11,0,162.0,458.0,1.4,30.0,606.0,470.1,339.92
2016,7,16,11,15,151.5,466.5,1.4,30.0,607.5,484.73,350.2
2016,7,16,11,30,141.0,475.0,1.4,30.0,609.0,498.18,359.33
2016,7,16,11,45,117.0,473.5,1.4,30.0,585.5,492.25,354.88
2016,7,16,12,0,93.0,472.0,1.4,30.0,562.0,477.81,344.62
2016,7,16,12,15,53.0,366.0,1.35,30.0,418.0,360.76,262.56
2016,7,16,12,30,13.0,260.0,1.3,30.0,274.0,231.09,168.9
2016,7,16,12,45,74.5,372.0,1.3,30.0,444.0,394.55,288.51
2016,7,16,13,0,136.0,484.0,1.3,30.0,614.0,570.73,409.69
2016,7,16,13,15,281.5,439.0,1.3,29.5,704.5,684.28,488.96
2016,7,16,13,30,427.0,394.0,1.3,29.0,795.0,800.75,568.45
2016,7,16,13,45,404.0,393.5,1.3,29.0,766.0,789.45,560.05
2016,7,16,14,0,381.0,393.0,1.3,29.0,737.0,762.11,542.92
2016,7,16,14,15,335.0,398.0,1.25,29.0,694.0,728.85,520.63
2016,7,16,14,30,289.0,403.0,1.2,29.0,651.0,693.83,497.07
2016,7,16,14,45,384.0,350.0,1.2,29.0,666.5,733.54,527.23
2016,7,16,15,0,479.0,297.0,1.2,29.0,682.0,787.39,565.25
2016,7,16,15,15,385.5,312.5,1.15,28.5,612.5,694.19,503.35
2016,7,16,15,30,292.0,328.0,1.1,28.0,543.0,620.65,454.04
2016,7,16,15,45,168.0,298.5,1.1,28.0,421.0,455.84,339.09
2016,7,16,16,0,44.0,269.0,1.1,28.0,299.0,296.45,222.31
2016,7,16,16,15,22.0,147.5,1.05,27.5,162.5,153.63,115.84
2016,7,16,16,30,0.0,26.0,1.0,27.0,26.0,21.51,11.7
2016,7,16,16,45,0.0,42.0,1.0,27.0,42.0,34.77,22.54
2016,7,16,17,0,0.0,58.0,1.0,27.0,58.0,48.06,33.36
2016,7,16,17,15,0.0,51.0,0.95,26.5,51.0,42.21,28.81
2016,7,16,17,30,0.0,44.0,0.9,26.0,44.0,36.37,24.23
2016,7,16,17,45,0.0,37.5,0.9,26.0,37.5,30.97,19.87
2016,7,16,18,0,0.0,31.0,0.9,26.0,31.0,25.57,15.45
2016,7,16,18,15,0.0,24.5,0.85,25.5,24.5,20.18,11.02
2016,7,16,18,30,0.0,18.0,0.8,25.0,18.0,14.81,6.53
2016,7,16,18,45,0.0,12.5,0.8,24.5,12.5,10.27,2.68
2016,7,16,19,0,0.0,7.0,0.8,24.0,7.0,5.74,0.0
2016,7,16,19,15,0.0,3.5,0.85,23.5,3.5,2.87,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,30.0,6.0,0.55,20.5,7.0,0.0,0.0
2016,7,17,5,30,60.0,12.0,0.6,21.0,14.0,10.24,0.0
2016,7,17,5,45,172.0,26.0,0.65,21.5,45.0,20.17,8.74
2016,7,17,6,0,284.0,40.0,0.7,22.0,76.0,30.88,20.33
2016,7,17,6,15,364.5,50.5,0.65,22.5,119.0,40.32,28.97
2016,7,17,6,30,445.0,61.0,0.6,23.0,162.0,47.91,35.78
2016,7,17,6,45,504.0,68.5,0.6,23.5,210.5,52.74,40.01
2016,7,17,7,0,563.0,76.0,0.6,24.0,259.0,57.47,43.98
2016,7,17,7,15,603.5,82.0,0.6,24.5,309.0,60.78,46.6
2016,7,17,7,30,644.0,88.0,0.6,25.0,359.0,63.98,49.05
2016,7,17,7,45,677.5,92.0,0.6,25.5,410.0,65.59,50.12
2016,7,17,8,0,711.0,96.0,0.6,26.0,461.0,67.16,51.13
2016,7,17,8,15,733.5,100.0,0.6,26.5,509.5,75.03,57.37
2016,7,17,8,30,756.0,104.0,0.6,27.0,558.0,94.55,57.62
2016,7,17,8,45,777.5,105.0,0.6,27.5,604.5,147.29,80.84
2016,7,17,9,0,799.0,106.0,0.6,28.0,651.0,202.39,118.04
2016,7,17,9,15,812.5,108.5,0.5,28.5,692.5,258.88,161.96
2016,7,17,9,30,826.0,111.0,0.4,29.0,734.0,321.83,212.09
2016,7,17,9,45,844.0,108.5,0.35,29.5,773.0,376.87,256.13
2016,7,17,10,0,862.0,106.0,0.3,30.0,812.0,432.58,299.56
2016,7,17,10,15,869.5,107.5,0.3,30.5,842.5,486.94,340.95
2016,7,17,10,30,877.0,109.0,0.3,31.0,873.0,540.44,380.13
2016,7,17,10,45,882.5,110.0,0.35,31.5,898.0,591.34,416.61
2016,7,17,11,0,888.0,111.0,0.4,32.0,923.0,640.71,450.86
2016,7,17,11,15,891.5,111.5,0.45,32.0,940.5,686.66,482.81
2016,7,17,11,30,895.0,112.0,0.5,32.0,958.0,730.49,512.69
2016,7,17,11,45,897.0,113.0,0.55,32.0,968.0,771.36,539.57
2016,7,17,12,0,899.0,114.0,0.6,32.0,978.0,809.72,563.56
2016,7,17,12,15,899.5,114.0,0.6,32.0,980.5,843.35,583.7
2016,7,17,12,30,900.0,114.0,0.6,32.0,983.0,874.08,602.0
2016,7,17,12,45,893.5,117.5,0.65,32.5,977.0,898.72,616.24
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,919.94,628.5
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,937.7,640.03
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,951.9,649.59
2016,7,17,13,45,640.0,251.5,0.85,33.0,845.0,883.94,608.72
2016,7,17,14,0,398.0,383.0,0.9,33.0,743.0,783.25,542.22
2016,7,17,14,15,629.5,249.5,0.9,33.0,799.0,888.03,615.37
2016,7,17,14,30,861.0,116.0,0.9,33.0,855.0,959.51,659.3
2016,7,17,14,45,851.5,115.0,0.95,33.0,822.0,948.16,653.4
2016,7,17,15,0,842.0,114.0,1.0,33.0,789.0,933.33,646.51
2016,7,17,15,15,831.0,112.0,1.0,32.5,751.0,912.71,636.6
2016,7,17,15,30,820.0,110.0,1.0,32.0,713.0,888.92,624.76
2016,7,17,15,45,805.0,108.0,1.0,32.0,670.0,868.45,613.74
2016,7,17,16,0,790.0,106.0,1.0,32.0,627.0,835.03,594.46
2016,7,17,16,15,771.5,102.5,1.0,32.0,580.5,794.51,570.57
2016,7,17,16,30,753.0,99.0,1.0,32.0,534.0,752.04,545.14
2016,7,17,16,45,729.5,95.0,1.05,32.0,484.5,703.41,515.71
2016,7,17,17,0,706.0,91.0,1.1,32.0,435.0,656.78,486.93
2016,7,17,17,15,674.5,86.0,1.05,31.5,384.5,599.78,449.62
2016,7,17,17,30,643.0,81.0,1.0,31.0,334.0,543.26,410.8
2016,7,17,17,45,599.5,75.0,1.0,30.5,284.0,478.99,365.16
2016,7,17,18,0,556.0,69.0,1.0,30.0,234.0,417.14,319.38
2016,7,17,18,15,494.5,61.0,0.9,29.0,186.5,346.57,265.25
2016,7,17,18,30,433.0,53.0,0.8,28.0,139.0,281.25,213.03
2016,7,17,18,45,342.5,42.5,0.75,27.0,98.0,207.27,152.92
2016,7,17,19,0,252.0,32.0,0.7,26.0,57.0,143.17,97.44
2016,7,17,19,15,126.0,16.0,0.7,25.5,28.5,62.94,0.0
2016,7,17,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,30.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,60.0,11.0,0.9,21.0,13.0,9.39,0.0
2016,7,18,5,45,162.0,26.0,1.0,21.5,43.5,20.16,8.33
2016,7,18,6,0,264.0,41.0,1.1,22.0,74.0,31.57,20.84
2016,7,18,6,15,343.0,52.5,1.05,22.5,116.5,40.12,28.77
2016,7,18,6,30,422.0,64.0,1.0,23.0,159.0,50.34,37.85
2016,7,18,6,45,477.5,73.0,1.0,24.0,206.5,56.21,42.88
2016,7,18,7,0,533.0,82.0,1.0,25.0,254.0,61.9,47.56
2016,7,18,7,15,574.0,88.5,1.0,25.5,303.5,65.36,50.29
2016,7,18,7,30,615.0,95.0,1.0,26.0,353.0,68.7,52.83
2016,7,18,7,45,647.0,100.0,1.05,27.0,402.5,70.74,54.12
2016,7,18,8,0,679.0,105.0,1.1,28.0,452.0,72.68,55.3
2016,7,18,8,15,702.0,109.5,1.0,28.5,500.5,74.05,56.1
2016,7,18,8,30,725.0,114.0,0.9,29.0,549.0,92.95,56.51
2016,7,18,8,45,745.5,116.0,0.8,29.5,594.5,151.67,84.85
2016,7,18,9,0,766.0,118.0,0.7,30.0,640.0,205.49,120.84
2016,7,18,9,15,780.0,121.0,0.65,30.5,681.0,260.64,163.39
2016,7,18,9,30,794.0,124.0,0.6,31.0,722.0,316.82,208.36
2016,7,18,9,45,806.0,125.5,0.55,31.5,759.0,372.0,252.41
2016,7,18,10,0,818.0,127.0,0.5,32.0,796.0,427.45,295.45
2016,7,18,10,15,826.0,128.5,0.5,32.0,826.5,482.76,337.86
2016,7,18,10,30,834.0,130.0,0.5,32.0,857.0,534.49,376.48
2016,7,18,10,45,839.5,131.5,0.5,32.5,881.0,583.86,411.44
2016,7,18,11,0,845.0,133.0,0.5,33.0,905.0,631.82,444.17
2016,7,18,11,15,849.0,134.0,0.6,33.0,922.0,676.8,476.07
2016,7,18,11,30,853.0,135.0,0.7,33.0,939.0,719.86,506.1
2016,7,18,11,45,856.0,135.0,0.85,33.5,949.5,759.31,532.9
2016,7,18,12,0,859.0,135.0,1.0,34.0,960.0,796.43,556.62
2016,7,18,12,15,691.0,263.5,1.15,34.0,928.5,818.22,569.02
2016,7,18,12,30,523.0,392.0,1.3,34.0,897.0,815.7,564.91
2016,7,18,12,45,680.0,270.5,1.5,34.0,923.0,868.52,605.12
2016,7,18,13,0,837.0,149.0,1.7,34.0,949.0,900.36,628.73
2016,7,18,13,15,664.0,267.0,1.7,34.0,897.0,892.84,622.52
2016,7,18,13,30,491.0,385.0,1.7,34.0,845.0,854.35,594.02
2016,7,18,13,45,647.0,270.0,1.75,34.0,862.5,908.79,634.3
2016,7,18,14,0,803.0,155.0,1.8,34.0,880.0,947.78,660.59
2016,7,18,14,15,795.5,153.5,1.85,34.0,853.5,945.4,660.02
2016,7,18,14,30,788.0,152.0,1.9,34.0,827.0,939.46,657.75
2016,7,18,14,45,691.5,203.5,1.95,34.0,779.5,906.8,638.86
2016,7,18,15,0,595.0,255.0,2.0,34.0,732.0,861.86,610.36
2016,7,18,15,15,663.5,201.5,2.0,33.5,708.5,868.73,619.45
2016,7,18,15,30,732.0,148.0,2.0,33.0,685.0,865.98,620.21
2016,7,18,15,45,504.5,217.0,2.0,33.0,577.0,711.9,518.02
2016,7,18,16,0,277.0,286.0,2.0,33.0,469.0,555.92,408.57
2016,7,18,16,15,415.0,225.0,1.95,32.5,475.5,619.64,458.83
2016,7,18,16,30,553.0,164.0,1.9,32.0,482.0,655.52,488.28
2016,7,18,16,45,433.5,175.0,1.85,32.0,410.5,554.57,416.41
2016,7,18,17,0,314.0,186.0,1.8,32.0,339.0,444.84,337.33
2016,7,18,17,15,296.0,167.5,1.65,31.5,299.0,400.05,305.93
2016,7,18,17,30,278.0,149.0,1.5,31.0,259.0,355.77,273.74
2016,7,18,17,45,369.0,117.0,1.4,30.5,240.0,377.44,291.35
2016,7,18,18,0,460.0,85.0,1.3,30.0,221.0,374.96,289.39
2016,7,18,18,15,398.0,74.0,1.25,29.0,175.0,306.64,236.2
2016,7,18,18,30,336.0,63.0,1.2,28.0,129.0,244.12,185.97
2016,7,18,18,45,257.0,48.5,1.2,27.5,90.0,176.85,130.67
2016,7,18,19,0,178.0,34.0,1.2,27.0,51.0,118.51,79.94
2016,7,18,19,15,89.0,17.0,1.25,26.5,25.5,53.41,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,28.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,57.0,11.0,1.1,22.0,12.0,9.39,0.0
2016,7,19,5,45,163.0,26.0,1.3,22.5,43.0,20.17,7.83
2016,7,19,6,0,269.0,41.0,1.5,23.0,74.0,31.6,20.7
2016,7,19,6,15,350.5,52.5,1.6,23.5,117.0,40.18,28.64
2016,7,19,6,30,432.0,64.0,1.7,24.0,160.0,50.49,37.78
2016,7,19,6,45,489.0,72.5,1.8,24.5,208.5,55.97,42.58
2016,7,19,7,0,546.0,81.0,1.9,25.0,257.0,61.32,47.07
2016,7,19,7,15,587.0,88.0,1.95,25.5,307.0,65.19,50.17
2016,7,19,7,30,628.0,95.0,2.0,26.0,357.0,68.92,53.06
2016,7,19,7,45,659.5,100.0,2.05,27.0,407.0,70.97,54.36
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,72.93,55.55
2016,7,19,8,15,713.5,109.0,2.0,28.5,505.0,73.99,56.09
2016,7,19,8,30,736.0,113.0,1.9,29.0,553.0,99.75,61.89
2016,7,19,8,45,752.0,117.0,1.85,29.5,598.0,152.98,85.91
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,207.97,123.34
2016,7,19,9,15,584.0,212.5,1.65,30.0,624.5,275.37,183.02
2016,7,19,9,30,400.0,304.0,1.5,30.0,606.0,330.89,232.4
2016,7,19,9,45,343.5,340.5,1.4,30.5,608.5,366.03,260.71
2016,7,19,10,0,287.0,377.0,1.3,31.0,611.0,395.17,283.31
2016,7,19,10,15,555.5,257.0,1.2,31.0,732.5,451.64,323.0
2016,7,19,10,30,824.0,137.0,1.1,31.0,854.0,534.88,382.88
2016,7,19,10,45,829.0,138.5,1.0,31.5,877.5,583.61,417.26
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,630.89,449.4
2016,7,19,11,15,837.5,141.0,0.8,32.0,918.0,675.18,479.15
2016,7,19,11,30,841.0,142.0,0.7,32.0,935.0,717.53,506.54
2016,7,19,11,45,542.5,309.5,0.65,32.5,823.5,683.89,478.44
2016,7,19,12,0,244.0,477.0,0.6,33.0,712.0,607.69,422.52
2016,7,19,12,15,229.0,481.5,0.5,33.0,702.5,614.89,426.81
2016,7,19,12,30,214.0,486.0,0.4,33.0,693.0,620.23,428.91
2016,7,19,12,45,342.0,446.5,0.35,33.5,774.5,719.99,493.25
2016,7,19,13,0,470.0,407.0,0.3,34.0,856.0,824.42,556.87
2016,7,19,13,15,653.5,274.0,0.25,34.0,890.0,890.45,599.58
2016,7,19,13,30,837.0,141.0,0.2,34.0,924.0,931.06,623.6
2016,7,19,13,45,830.0,142.0,0.15,34.0,904.0,938.61,626.99
2016,7,19,14,0,823.0,143.0,0.1,34.0,884.0,942.61,629.01
2016,7,19,14,15,816.0,141.0,0.15,33.5,858.0,953.47,638.03
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,947.36,637.31
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,935.0,632.06
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,919.29,625.0
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,897.19,613.25
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,872.05,599.73
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,838.92,582.22
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,808.67,566.36
2016,7,19,16,15,701.0,126.5,0.4,32.5,559.0,767.48,543.59
2016,7,19,16,30,681.0,122.0,0.4,32.0,513.0,724.64,519.42
2016,7,19,16,45,626.5,123.0,0.4,32.0,457.0,659.36,478.82
2016,7,19,17,0,572.0,124.0,0.4,32.0,401.0,595.3,436.97
2016,7,19,17,15,533.0,118.5,0.4,31.5,353.5,537.19,399.03
2016,7,19,17,30,494.0,113.0,0.4,31.0,306.0,474.16,356.25
2016,7,19,17,45,445.5,103.5,0.45,31.0,258.0,410.33,310.8
2016,7,19,18,0,397.0,94.0,0.5,31.0,210.0,349.97,266.08
2016,7,19,18,15,340.0,80.5,0.5,30.0,166.0,284.61,216.6
2016,7,19,18,30,283.0,67.0,0.5,29.0,122.0,224.62,169.33
2016,7,19,18,45,203.5,51.0,0.55,28.5,84.5,158.41,115.92
2016,7,19,19,0,124.0,35.0,0.6,28.0,47.0,93.26,61.4
2016,7,19,19,15,62.0,17.5,0.6,27.5,23.5,41.33,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,20,5,15,21.5,5.0,1.3,20.5,5.5,0.0,0.0
2016,7,20,5,30,43.0,10.0,1.5,21.0,11.0,8.54,0.0
2016,7,20,5,45,149.5,25.0,1.7,21.5,41.0,19.38,6.84
2016,7,20,6,0,256.0,40.0,1.9,22.0,71.0,30.81,20.08
2016,7,20,6,15,339.0,51.5,1.85,22.5,113.5,39.4,28.08
2016,7,20,6,30,422.0,63.0,1.8,23.0,156.0,49.66,37.22
2016,7,20,6,45,484.5,71.0,1.75,23.5,204.5,54.8,41.75
2016,7,20,7,0,547.0,79.0,1.7,24.0,253.0,59.84,46.0
2016,7,20,7,15,589.5,85.5,1.8,25.0,304.0,63.41,48.77
2016,7,20,7,30,632.0,92.0,1.9,26.0,355.0,66.88,51.33
2016,7,20,7,45,666.5,96.0,2.0,27.0,406.0,68.36,52.18
2016,7,20,8,0,701.0,100.0,2.1,28.0,457.0,69.82,52.97
2016,7,20,8,15,725.0,104.5,2.05,28.5,506.5,71.36,53.94
2016,7,20,8,30,749.0,109.0,2.0,29.0,556.0,97.35,59.91
2016,7,20,8,45,769.0,111.5,1.95,29.5,602.5,150.77,83.62
2016,7,20,9,0,789.0,114.0,1.9,30.0,649.0,206.42,121.36
2016,7,20,9,15,803.0,117.0,1.85,30.0,691.5,263.08,166.13
2016,7,20,9,30,817.0,120.0,1.8,30.0,734.0,320.75,213.77
2016,7,20,9,45,828.0,122.5,1.8,30.5,771.5,377.79,260.7
2016,7,20,10,0,839.0,125.0,1.8,31.0,809.0,437.89,308.76
2016,7,20,10,15,847.0,126.5,1.8,31.0,840.0,491.66,351.66
2016,7,20,10,30,855.0,128.0,1.8,31.0,871.0,544.66,392.73
2016,7,20,10,45,860.5,130.0,1.8,31.5,896.0,595.63,430.24
2016,7,20,11,0,866.0,132.0,1.8,32.0,921.0,645.14,465.46
2016,7,20,11,15,870.0,133.0,1.75,32.0,938.5,691.24,497.94
2016,7,20,11,30,874.0,134.0,1.7,32.0,956.0,735.36,528.19
2016,7,20,11,45,875.0,135.0,1.7,32.5,966.0,775.09,554.07
2016,7,20,12,0,876.0,136.0,1.7,33.0,976.0,812.3,576.42
2016,7,20,12,15,564.0,307.0,1.7,33.0,848.5,753.83,533.53
2016,7,20,12,30,252.0,478.0,1.7,33.0,721.0,654.66,462.05
2016,7,20,12,45,327.5,445.0,1.7,33.0,759.0,706.59,499.09
2016,7,20,13,0,403.0,412.0,1.7,33.0,797.0,769.04,541.18
2016,7,20,13,15,642.0,269.0,1.7,33.0,873.5,876.33,615.81
2016,7,20,13,30,881.0,126.0,1.7,33.0,950.0,959.76,668.81
2016,7,20,13,45,875.0,126.0,1.7,33.0,929.5,967.64,673.26
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,971.79,676.36
2016,7,20,14,15,863.0,124.5,1.7,33.0,882.5,970.77,676.43
2016,7,20,14,30,857.0,123.0,1.7,33.0,856.0,966.03,674.41
2016,7,20,14,45,847.5,122.0,1.75,33.0,823.0,954.8,669.13
2016,7,20,15,0,838.0,121.0,1.8,33.0,790.0,940.08,661.81
2016,7,20,15,15,826.5,118.5,1.8,32.5,751.5,929.73,658.07
2016,7,20,15,30,815.0,116.0,1.8,32.0,713.0,904.64,645.03
2016,7,20,15,45,800.5,113.0,1.85,32.0,670.0,873.24,627.21
2016,7,20,16,0,786.0,110.0,1.9,32.0,627.0,839.15,607.51
2016,7,20,16,15,484.0,180.5,1.85,31.5,491.5,632.76,469.39
2016,7,20,16,30,182.0,251.0,1.8,31.0,356.0,412.01,309.74
2016,7,20,16,45,441.5,173.0,1.75,31.0,395.0,560.18,423.62
2016,7,20,17,0,701.0,95.0,1.7,31.0,434.0,660.51,497.56
2016,7,20,17,15,668.5,89.5,1.6,30.5,383.0,602.2,457.05
2016,7,20,17,30,636.0,84.0,1.5,30.0,332.0,544.45,416.45
2016,7,20,17,45,592.0,77.5,1.4,29.5,281.5,479.34,368.99
2016,7,20,18,0,548.0,71.0,1.3,29.0,231.0,416.7,321.6
2016,7,20,18,15,485.0,62.5,1.25,28.0,183.0,344.88,266.09
2016,7,20,18,30,422.0,54.0,1.2,27.0,135.0,278.48,212.54
2016,7,20,18,45,330.5,42.5,1.15,26.0,94.0,203.36,150.83
2016,7,20,19,0,239.0,31.0,1.1,25.0,53.0,136.97,92.0
2016,7,20,19,15,119.5,15.5,1.1,24.5,26.5,60.27,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,5,15,25.5,4.5,0.75,19.5,5.0,0.0,0.0
2016,7,21,5,30,51.0,9.0,0.9,20.0,10.0,7.68,0.0
2016,7,21,5,45,158.5,23.5,1.05,21.0,40.0,18.26,5.59
2016,7,21,6,0,266.0,38.0,1.2,22.0,70.0,29.36,18.83
2016,7,21,6,15,348.0,50.0,1.0,22.5,113.0,38.36,27.19
2016,7,21,6,30,430.0,62.0,0.8,23.0,156.0,48.95,36.62
2016,7,21,6,45,489.0,70.5,0.6,24.0,204.0,54.5,41.41
2016,7,21,7,0,548.0,79.0,0.4,25.0,252.0,59.92,45.87
2016,7,21,7,15,589.5,85.5,0.4,25.5,302.5,63.48,48.7
2016,7,21,7,30,631.0,92.0,0.4,26.0,353.0,66.93,51.34
2016,7,21,7,45,662.0,97.5,0.45,27.0,403.5,69.41,53.0
2016,7,21,8,0,693.0,103.0,0.5,28.0,454.0,71.76,54.51
2016,7,21,8,15,716.5,107.5,0.5,28.5,503.0,73.21,55.38
2016,7,21,8,30,740.0,112.0,0.5,29.0,552.0,99.05,61.29
2016,7,21,8,45,756.0,116.5,0.55,29.5,597.5,153.0,85.42
2016,7,21,9,0,772.0,121.0,0.6,30.0,643.0,208.74,122.95
2016,7,21,9,15,390.5,166.5,0.6,30.0,431.0,202.25,134.82
2016,7,21,9,30,9.0,212.0,0.6,30.0,219.0,173.36,127.17
2016,7,21,9,45,279.5,247.0,0.65,30.5,474.0,280.42,199.97
2016,7,21,10,0,550.0,282.0,0.7,31.0,729.0,432.0,304.46
2016,7,21,10,15,376.0,353.5,0.7,31.0,665.0,443.59,315.39
2016,7,21,10,30,202.0,425.0,0.7,31.0,601.0,436.54,311.9
2016,7,21,10,45,203.5,438.5,0.75,31.5,620.0,465.08,331.71
2016,7,21,11,0,205.0,452.0,0.8,32.0,639.0,493.62,350.88
2016,7,21,11,15,115.5,406.0,0.8,32.0,511.5,415.02,296.78
2016,7,21,11,30,26.0,360.0,0.8,32.0,384.0,321.01,230.65
2016,7,21,11,45,213.5,387.0,0.85,32.5,591.5,498.39,356.79
2016,7,21,12,0,401.0,414.0,0.9,33.0,799.0,684.27,480.13
2016,7,21,12,15,613.0,291.5,0.9,33.0,881.0,780.4,544.51
2016,7,21,12,30,825.0,169.0,0.9,33.0,963.0,872.78,604.67
2016,7,21,12,45,833.5,161.5,0.95,33.0,960.5,900.57,621.37
2016,7,21,13,0,842.0,154.0,1.0,33.0,958.0,912.28,629.12
2016,7,21,13,15,839.0,153.0,1.0,33.0,945.0,928.96,639.37
2016,7,21,13,30,836.0,152.0,1.0,33.0,932.0,942.21,647.55
2016,7,21,13,45,616.0,267.5,1.05,33.5,836.0,880.02,607.8
2016,7,21,14,0,396.0,383.0,1.1,34.0,740.0,770.56,534.98
2016,7,21,14,15,348.0,390.0,1.1,34.0,697.0,737.18,514.53
2016,7,21,14,30,300.0,397.0,1.1,34.0,654.0,702.04,491.91
2016,7,21,14,45,369.5,353.0,1.15,34.0,657.0,726.59,511.5
2016,7,21,15,0,439.0,309.0,1.2,34.0,660.0,765.51,539.37
2016,7,21,15,15,604.5,222.0,1.2,33.5,679.0,836.63,590.72
2016,7,21,15,30,770.0,135.0,1.2,33.0,698.0,884.69,623.61
2016,7,21,15,45,747.0,135.0,1.25,33.0,653.5,849.63,603.11
2016,7,21,16,0,724.0,135.0,1.3,33.0,609.0,817.97,585.45
2016,7,21,16,15,703.0,130.5,1.35,32.5,562.5,775.75,561.74
2016,7,21,16,30,682.0,126.0,1.4,32.0,516.0,731.91,536.47
2016,7,21,16,45,654.0,121.0,1.45,32.0,467.0,680.65,504.45
2016,7,21,17,0,626.0,116.0,1.5,32.0,418.0,628.91,470.67
2016,7,21,17,15,590.5,109.0,1.45,31.5,367.5,569.52,430.46
2016,7,21,17,30,555.0,102.0,1.4,31.0,317.0,511.05,389.61
2016,7,21,17,45,509.5,93.0,1.35,30.5,268.0,445.59,342.12
2016,7,21,18,0,464.0,84.0,1.3,30.0,219.0,377.88,291.28
2016,7,21,18,15,400.5,73.0,1.3,29.0,172.5,308.37,237.61
2016,7,21,18,30,337.0,62.0,1.3,28.0,126.0,244.86,186.52
2016,7,21,18,45,249.0,47.5,1.3,27.5,87.0,173.69,128.06
2016,7,21,19,0,161.0,33.0,1.3,27.0,48.0,112.64,74.25
2016,7,21,19,15,80.5,16.5,1.4,26.5,24.0,50.02,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
