Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,10.67,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.37,5.84
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.65,19.0
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.81,28.39
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.12,34.98
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,52.47,39.67
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,59.93,45.98
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,66.98,51.78
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,82.58,64.66
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,97.46,76.71
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,108.42,85.33
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,135.02,92.88
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,158.52,94.85
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,204.09,121.2
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,261.78,167.99
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,325.36,220.89
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,376.41,268.18
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,407.55,296.02
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,450.34,328.1
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,495.4,361.28
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,536.58,390.39
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,578.6,419.42
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,594.08,429.37
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,606.78,437.01
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,609.98,437.72
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,601.23,430.36
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,620.69,443.76
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,639.39,456.36
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,614.09,437.74
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,585.5,417.13
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,699.88,497.3
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,816.83,575.59
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,912.66,641.65
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,976.13,681.02
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,916.47,644.2
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,823.69,582.48
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,900.11,637.57
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,938.77,662.17
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,916.2,650.29
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,901.11,643.81
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,829.56,600.15
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,752.43,551.97
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,755.33,557.17
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,743.78,551.84
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,690.18,517.21
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,639.51,484.19
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,577.41,442.31
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,516.56,398.74
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,445.1,345.36
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,377.44,292.64
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,296.42,227.73
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,223.41,166.75
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,135.49,84.88
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,40.61,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.82,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.92,4.17
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.02,17.54
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,36.89,25.76
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,41.32,29.86
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,45.78,33.78
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,49.2,36.65
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,52.57,39.35
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,59.25,44.78
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,61.18,46.14
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,62.88,47.28
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,87.4,49.54
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,143.21,76.64
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,208.06,122.96
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,265.7,169.63
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,324.13,218.72
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,381.82,266.74
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,439.62,313.68
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,495.77,358.7
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,551.09,401.73
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,567.79,413.15
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,553.3,400.44
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,535.65,387.74
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,504.55,365.06
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,512.67,370.15
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,519.37,373.94
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,596.65,428.74
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,690.08,492.68
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,683.22,486.03
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,658.97,468.82
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,838.5,595.4
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,969.9,680.12
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,976.66,683.54
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,979.63,686.02
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,976.76,686.45
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,970.15,684.72
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,955.56,676.76
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,937.57,666.81
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,926.37,660.76
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,900.46,645.35
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,864.82,623.8
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,826.82,600.64
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,782.38,574.18
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,736.28,546.16
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,684.74,513.12
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,629.31,476.59
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,565.86,433.02
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,503.81,388.17
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,429.84,332.68
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,360.07,278.24
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,279.45,213.76
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,205.13,152.02
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,121.45,72.06
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,29.65,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,9.39,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,17.12,2.79
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.47,17.0
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.39,27.83
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,45.67,33.55
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,51.83,38.94
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,56.09,42.52
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,60.24,45.87
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,62.33,47.3
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,64.39,48.64
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,66.21,49.87
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,97.24,57.51
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,152.28,84.88
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,209.38,125.51
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,266.72,171.99
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,325.17,221.11
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,382.36,268.82
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,442.29,317.43
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,455.01,332.06
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,435.85,319.35
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,487.34,356.37
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,543.83,396.25
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,569.47,414.16
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,593.64,430.89
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,569.7,413.41
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,545.53,395.52
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,723.08,526.09
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,881.66,635.43
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,904.66,649.28
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,924.15,661.93
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,873.07,626.66
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,772.6,555.09
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,802.21,576.57
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,815.51,586.69
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,734.21,531.11
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,668.72,485.45
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,814.89,592.49
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,933.15,672.52
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,908.46,656.14
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,880.74,639.03
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,607.44,452.5
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,294.9,220.58
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,543.35,412.65
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,721.63,542.35
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,668.01,505.12
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,614.06,468.71
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,549.88,423.19
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,487.26,377.12
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,416.58,323.38
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,349.57,270.49
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,265.51,203.19
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,195.35,144.36
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,114.49,63.59
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,27.02,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.96,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.28,1.69
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.84,16.37
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.18,25.09
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,41.4,29.9
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,46.59,34.46
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,50.72,37.94
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,54.74,41.21
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,56.75,42.68
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,64.07,48.58
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,66.01,49.91
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,91.85,52.69
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,147.75,80.54
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,205.77,121.92
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,264.11,168.88
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,328.27,221.53
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,385.31,268.53
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,442.3,314.18
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,497.79,358.06
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,552.48,399.92
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,604.64,437.8
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,655.27,473.29
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,702.36,506.66
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,747.31,537.83
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,730.54,522.58
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,674.81,481.01
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,792.39,565.99
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,891.46,632.06
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,917.73,648.79
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,940.6,664.16
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,957.08,675.13
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,969.86,683.94
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,946.15,669.98
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,888.62,630.81
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,948.39,673.7
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,972.2,688.64
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,899.98,643.64
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,796.91,574.9
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,865.52,626.37
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,895.2,647.38
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,872.12,633.3
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,836.02,611.16
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,731.38,542.37
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,617.57,463.76
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,641.95,484.63
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,641.65,485.18
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,582.24,444.21
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,521.18,400.31
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,448.53,345.67
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,379.83,291.83
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,297.58,226.37
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,223.8,164.42
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,113.4,57.26
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,8.54,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.44,0.03
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.6,15.26
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,34.56,23.61
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,40.26,28.8
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,45.89,33.71
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,49.67,36.89
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,53.39,39.89
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,55.79,41.69
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,63.39,47.8
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,65.01,48.85
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,91.29,51.6
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,147.78,79.95
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,206.03,121.27
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,264.33,168.09
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,328.45,220.8
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,386.25,268.51
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,443.27,314.5
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,473.16,340.82
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,476.31,344.62
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,558.5,404.8
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,653.8,473.82
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,654.43,470.97
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,621.27,444.63
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,668.46,478.16
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,725.62,517.23
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,721.95,513.97
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,722.43,513.65
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,543.41,391.01
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,349.96,252.8
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,317.53,230.62
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,300.29,218.44
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,671.86,488.49
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,977.99,686.21
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,974.19,680.81
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,966.69,676.58
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,953.38,668.92
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,936.55,659.24
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,911.55,645.23
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,883.51,629.35
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,848.79,608.53
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,816.57,589.27
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,770.88,560.44
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,723.77,530.45
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,669.5,495.68
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,614.98,459.98
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,549.71,415.59
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,486.11,370.33
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,412.17,315.56
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,342.52,261.77
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,256.78,194.02
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,185.29,134.47
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,89.25,37.89
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,8.54,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.56,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.92,15.48
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.82,26.42
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,44.15,32.13
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,50.37,37.51
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,54.68,41.14
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,58.88,44.54
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,61.05,46.13
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,63.17,47.64
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,65.07,48.93
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,98.02,57.23
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,152.74,84.9
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,209.81,125.69
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,267.28,172.3
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,325.89,221.41
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,386.85,271.41
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,444.42,317.87
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,500.33,362.53
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,555.47,405.23
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,607.54,443.77
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,658.0,479.95
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,634.36,460.32
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,566.06,408.58
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,703.27,508.52
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,830.63,595.62
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,864.58,616.42
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,895.45,635.93
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,922.51,652.98
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,946.22,667.94
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,963.2,678.75
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,976.45,687.35
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,984.43,692.82
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,988.58,696.07
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,985.35,694.39
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,978.31,690.53
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,857.43,614.34
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,688.4,497.99
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,656.94,478.78
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,624.07,457.46
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,581.87,429.36
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,539.07,400.53
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,661.59,493.93
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,749.32,556.66
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,694.0,519.54
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,638.34,482.56
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,577.98,441.94
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,515.81,397.57
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,440.3,340.42
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,369.3,284.44
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,285.09,216.8
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,209.88,152.79
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,101.08,34.85
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,8.11,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.8,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,25.2,14.8
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.09,25.78
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,43.44,31.52
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,49.67,36.92
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,54.02,40.58
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,58.27,44.02
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,61.15,46.12
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,63.94,48.07
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,65.47,49.05
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,98.86,57.29
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,153.78,85.14
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,211.18,125.98
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,268.86,172.06
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,327.68,220.27
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,389.25,269.95
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,446.72,315.33
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,502.02,358.76
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,556.57,400.32
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,608.17,438.01
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,658.16,473.43
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,626.35,448.82
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,548.98,391.75
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,620.98,443.14
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,691.97,492.47
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,681.88,484.34
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,666.9,473.32
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,809.26,575.31
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,928.45,655.13
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,957.86,672.88
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,970.69,681.09
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,976.73,685.81
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,979.0,688.36
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,975.08,688.17
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,967.48,685.83
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,953.03,677.9
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,935.08,667.88
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,779.8,566.61
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,612.07,448.95
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,559.31,413.81
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,487.58,364.18
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,391.69,295.12
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,282.57,214.22
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,172.5,130.98
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,63.94,45.48
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,54.28,38.09
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,44.69,30.54
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,35.54,23.2
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,26.4,15.74
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,18.54,9.2
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,10.69,2.59
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,5.33,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,6.4,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,12.38,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,27.56,16.64
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,41.7,29.77
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,57.2,43.47
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,72.36,56.61
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,87.67,69.7
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,102.55,82.17
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,103.75,82.76
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,102.88,81.59
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,84.76,66.04
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,99.0,58.01
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,153.18,85.89
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,210.13,127.12
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,277.35,186.1
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,333.48,235.38
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,380.39,270.55
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,445.78,320.61
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,501.75,365.03
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,556.93,407.39
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,608.97,445.18
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,659.27,480.32
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,686.29,496.24
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,688.52,494.5
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,729.07,520.87
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,768.84,545.87
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,840.52,597.0
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,895.16,632.41
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,922.1,648.79
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,945.69,663.38
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,962.0,673.54
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,974.58,681.57
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,982.37,686.13
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,986.33,688.51
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,982.96,688.66
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,975.81,686.68
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,962.96,680.6
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,946.55,672.4
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,706.72,516.24
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,406.08,300.84
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,549.1,409.51
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,661.93,491.63
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,557.46,419.1
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,476.47,362.2
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,333.41,256.28
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,201.29,154.26
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,173.27,133.33
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,145.37,111.7
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,116.36,88.57
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,87.97,65.45
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,54.84,38.23
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,29.09,16.65
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,13.21,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.68,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,14.61,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,26.74,15.96
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,39.18,27.73
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,53.21,40.22
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,66.83,52.11
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,81.16,64.31
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,94.96,75.75
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,74.61,58.07
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,61.41,46.56
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,63.12,47.73
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,92.66,51.72
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,148.91,80.97
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,207.31,123.22
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,278.14,188.26
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,324.54,231.69
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,354.67,255.64
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,381.46,276.02
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,358.24,260.76
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,323.08,235.9
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,349.04,254.74
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,376.04,273.85
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,448.56,325.39
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,522.89,377.1
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,566.15,406.98
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,620.94,444.46
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,657.12,468.82
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,693.71,493.42
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,723.51,514.16
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,752.7,534.56
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,816.54,577.85
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,867.74,612.48
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,819.84,580.31
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,753.85,537.33
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,683.56,490.5
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,591.16,428.13
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,640.22,464.34
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,666.07,483.88
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,675.65,493.75
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,681.4,501.33
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,716.68,528.27
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,724.66,537.05
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,690.55,516.18
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,662.7,499.52
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,497.31,381.97
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,322.54,251.69
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,279.02,219.84
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,236.6,187.09
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,192.54,151.72
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,150.14,116.74
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,104.83,78.83
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,53.7,35.51
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,23.86,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.96,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,16.64,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,26.11,15.28
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,36.06,25.04
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,45.53,33.63
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,52.87,40.14
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,76.92,60.72
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,101.31,81.11
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,105.86,84.29
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,110.81,87.72
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,136.31,108.03
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,170.26,126.52
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,195.25,141.58
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,231.5,166.08
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,266.91,191.39
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,305.09,219.0
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,324.33,234.02
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,339.45,245.44
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,329.27,238.69
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,311.82,226.38
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,413.94,298.65
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,530.66,377.96
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,576.05,408.26
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,623.52,440.31
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,732.59,517.59
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,832.34,585.08
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,688.46,488.1
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,469.46,334.82
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,593.79,422.89
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,725.29,509.63
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,866.28,607.64
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,970.13,675.72
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,975.89,680.14
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,977.92,683.57
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,973.17,683.6
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,964.74,681.53
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,963.17,682.52
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,945.26,673.29
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,920.14,659.05
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,891.93,642.89
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,855.24,621.71
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,816.19,598.74
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,773.76,573.35
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,725.48,543.52
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,670.05,507.03
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,614.44,469.57
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,547.62,422.9
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,482.71,375.06
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,409.34,319.1
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,340.22,263.95
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,253.83,193.44
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,177.53,125.12
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,80.0,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
