Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,15.52,3.64
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,30.8,20.03
2016,8,31,6,45,339.0,52.5,0.55,24.0,116.0,40.11,28.57
2016,8,31,7,0,425.0,65.0,0.6,25.0,161.0,51.16,38.22
2016,8,31,7,15,483.0,74.0,0.75,25.5,210.5,56.95,43.23
2016,8,31,7,30,541.0,83.0,0.9,26.0,260.0,62.59,47.93
2016,8,31,7,45,583.5,89.5,1.05,27.0,311.0,66.01,50.5
2016,8,31,8,0,626.0,96.0,1.2,28.0,362.0,69.35,52.91
2016,8,31,8,15,656.0,101.5,1.2,28.5,411.5,71.71,54.56
2016,8,31,8,30,686.0,107.0,1.2,29.0,461.0,111.71,63.81
2016,8,31,8,45,708.5,111.0,1.2,29.5,507.5,166.7,96.05
2016,8,31,9,0,731.0,115.0,1.2,30.0,554.0,224.33,138.96
2016,8,31,9,15,748.0,118.5,1.15,30.5,596.5,286.93,189.12
2016,8,31,9,30,765.0,122.0,1.1,31.0,639.0,345.91,237.02
2016,8,31,9,45,785.0,121.0,1.05,31.5,678.0,403.56,283.08
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,462.34,328.49
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,518.95,372.04
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,574.92,413.79
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,625.02,449.46
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,674.92,483.82
2016,8,31,11,15,558.5,273.0,1.25,33.0,745.0,655.12,467.54
2016,8,31,11,30,286.0,416.0,1.3,33.0,664.0,597.65,425.16
2016,8,31,11,45,562.5,276.0,1.4,33.0,770.5,723.44,515.8
2016,8,31,12,0,839.0,136.0,1.5,33.0,877.0,842.09,596.3
2016,8,31,12,15,619.0,259.0,1.5,33.0,805.5,814.94,575.32
2016,8,31,12,30,399.0,382.0,1.5,33.0,734.0,740.81,522.93
2016,8,31,12,45,326.5,404.5,1.55,33.5,691.5,712.73,503.33
2016,8,31,13,0,254.0,427.0,1.6,34.0,649.0,680.11,480.05
2016,8,31,13,15,231.0,423.0,1.6,34.0,622.0,646.93,458.7
2016,8,31,13,30,208.0,419.0,1.6,34.0,595.0,628.92,446.96
2016,8,31,13,45,257.0,397.0,1.6,34.0,609.0,682.65,484.3
2016,8,31,14,0,306.0,375.0,1.6,34.0,623.0,715.93,507.75
2016,8,31,14,15,549.5,252.5,1.55,33.5,678.0,857.86,607.21
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,974.08,681.91
2016,8,31,14,45,779.0,128.5,1.5,33.0,697.0,955.64,670.47
2016,8,31,15,0,765.0,127.0,1.5,33.0,661.0,933.82,658.52
2016,8,31,15,15,749.5,124.0,1.45,32.5,620.0,905.65,643.3
2016,8,31,15,30,734.0,121.0,1.4,32.0,579.0,880.67,630.1
2016,8,31,15,45,698.5,121.5,1.4,32.0,530.5,832.55,601.22
2016,8,31,16,0,663.0,122.0,1.4,32.0,482.0,782.99,571.14
2016,8,31,16,15,646.0,113.0,1.3,31.5,435.5,737.56,543.37
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,690.52,513.9
2016,8,31,16,45,590.0,97.5,1.2,31.0,338.5,627.3,472.38
2016,8,31,17,0,551.0,91.0,1.2,31.0,288.0,564.8,430.12
2016,8,31,17,15,498.0,82.5,1.05,30.0,238.0,491.05,377.7
2016,8,31,17,30,445.0,74.0,0.9,29.0,188.0,415.16,321.51
2016,8,31,17,45,370.0,62.0,0.8,28.5,141.5,332.3,256.92
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,256.8,195.44
2016,8,31,18,15,147.5,36.0,0.7,27.5,58.5,137.9,97.15
2016,8,31,18,30,0.0,22.0,0.7,27.0,22.0,23.24,0.0
2016,8,31,18,45,0.0,11.0,0.75,26.5,11.0,9.39,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,106.5,21.0,1.55,21.5,33.5,16.26,3.34
2016,9,1,6,30,213.0,42.0,1.6,22.0,67.0,32.18,21.16
2016,9,1,6,45,292.0,57.0,1.7,22.5,111.0,43.2,31.33
2016,9,1,7,0,371.0,72.0,1.8,23.0,155.0,53.97,40.93
2016,9,1,7,15,429.0,83.0,1.8,23.5,204.0,61.5,47.51
2016,9,1,7,30,487.0,94.0,1.8,24.0,253.0,68.84,53.69
2016,9,1,7,45,531.5,102.0,1.8,25.0,303.5,75.07,58.64
2016,9,1,8,0,576.0,110.0,1.8,26.0,354.0,79.1,61.6
2016,9,1,8,15,607.5,116.5,1.8,27.0,403.0,81.72,63.31
2016,9,1,8,30,639.0,123.0,1.8,28.0,452.0,121.22,72.66
2016,9,1,8,45,667.5,126.5,1.85,29.0,499.0,173.83,103.59
2016,9,1,9,0,696.0,130.0,1.9,30.0,546.0,229.93,145.12
2016,9,1,9,15,714.0,134.0,1.9,30.0,588.5,286.9,191.61
2016,9,1,9,30,732.0,138.0,1.9,30.0,631.0,345.51,240.13
2016,9,1,9,45,763.0,131.5,1.9,30.5,671.5,405.13,288.13
2016,9,1,10,0,794.0,125.0,1.9,31.0,712.0,463.14,333.91
2016,9,1,10,15,803.5,127.0,1.85,31.5,743.0,519.48,376.98
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,575.25,418.0
2016,9,1,10,45,624.0,234.0,1.75,32.5,738.0,596.65,431.68
2016,9,1,11,0,435.0,339.0,1.7,33.0,702.0,595.2,428.03
2016,9,1,11,15,366.5,375.5,1.65,33.0,685.5,600.3,430.82
2016,9,1,11,30,298.0,412.0,1.6,33.0,669.0,604.48,432.3
2016,9,1,11,45,375.0,385.5,1.6,33.0,713.0,662.91,473.16
2016,9,1,12,0,452.0,359.0,1.6,33.0,757.0,735.6,522.2
2016,9,1,12,15,489.0,326.5,1.6,33.0,757.5,762.29,540.45
2016,9,1,12,30,526.0,294.0,1.6,33.0,758.0,787.53,558.12
2016,9,1,12,45,263.0,161.0,1.6,33.0,393.0,426.34,313.95
2016,9,1,13,0,0.0,28.0,1.6,33.0,28.0,23.34,12.31
2016,9,1,13,15,3.5,108.0,1.6,32.5,111.0,94.16,67.04
2016,9,1,13,30,7.0,188.0,1.6,32.0,194.0,167.86,122.89
2016,9,1,13,45,3.5,114.0,1.65,32.0,117.0,99.41,71.12
2016,9,1,14,0,0.0,40.0,1.7,32.0,40.0,33.3,20.3
2016,9,1,14,15,29.5,187.5,1.75,31.5,210.0,203.59,151.67
2016,9,1,14,30,59.0,335.0,1.8,31.0,380.0,389.27,288.31
2016,9,1,14,45,53.0,313.5,1.85,31.0,352.5,362.93,269.0
2016,9,1,15,0,47.0,292.0,1.9,31.0,325.0,336.19,250.27
2016,9,1,15,15,28.5,246.0,1.9,30.5,265.5,269.37,201.72
2016,9,1,15,30,10.0,200.0,1.9,30.0,206.0,187.55,140.6
2016,9,1,15,45,5.0,116.5,1.9,30.0,119.5,103.45,76.21
2016,9,1,16,0,0.0,33.0,1.9,30.0,33.0,27.3,16.2
2016,9,1,16,15,81.5,110.5,1.85,29.5,147.5,188.75,146.82
2016,9,1,16,30,163.0,188.0,1.8,29.0,262.0,350.46,272.28
2016,9,1,16,45,150.0,165.5,1.8,28.5,227.0,310.61,242.37
2016,9,1,17,0,137.0,143.0,1.8,28.0,192.0,271.12,212.89
2016,9,1,17,15,120.0,120.5,1.65,27.5,158.0,229.21,180.4
2016,9,1,17,30,103.0,98.0,1.5,27.0,124.0,188.26,147.73
2016,9,1,17,45,78.0,75.5,1.35,26.5,92.5,143.26,110.8
2016,9,1,18,0,53.0,53.0,1.2,26.0,61.0,99.82,74.43
2016,9,1,18,15,26.5,32.5,1.2,25.5,36.5,51.09,32.5
2016,9,1,18,30,0.0,12.0,1.2,25.0,12.0,10.24,0.0
2016,9,1,18,45,0.0,6.0,1.2,24.5,6.0,5.12,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.5,2.55,20.0,10.5,8.63,0.0
2016,9,2,6,30,0.0,21.0,2.6,20.0,21.0,17.31,8.85
2016,9,2,6,45,0.0,35.0,2.7,20.0,35.0,28.92,19.35
2016,9,2,7,0,0.0,49.0,2.8,20.0,49.0,40.47,29.72
2016,9,2,7,15,0.0,66.0,2.9,20.0,66.0,53.91,41.61
2016,9,2,7,30,0.0,83.0,3.0,20.0,83.0,67.21,53.2
2016,9,2,7,45,0.0,93.0,3.2,20.0,93.0,75.33,60.13
2016,9,2,8,0,0.0,103.0,3.4,20.0,103.0,83.38,66.89
2016,9,2,8,15,0.0,121.0,3.55,20.0,121.0,97.15,78.46
2016,9,2,8,30,0.0,139.0,3.7,20.0,139.0,111.37,86.29
2016,9,2,8,45,0.0,141.5,3.85,20.0,141.5,114.45,88.49
2016,9,2,9,0,0.0,144.0,4.0,20.0,144.0,117.27,90.5
2016,9,2,9,15,0.5,153.0,4.1,20.0,153.5,125.11,96.55
2016,9,2,9,30,1.0,162.0,4.2,20.0,163.0,133.05,102.67
2016,9,2,9,45,3.5,175.5,4.35,20.5,178.0,145.46,112.12
2016,9,2,10,0,6.0,189.0,4.5,21.0,193.0,158.3,121.89
2016,9,2,10,15,8.0,205.0,4.6,21.0,211.0,173.34,133.61
2016,9,2,10,30,10.0,221.0,4.7,21.0,229.0,188.79,145.64
2016,9,2,10,45,10.0,220.5,4.85,21.0,229.0,189.75,146.27
2016,9,2,11,0,10.0,220.0,5.0,21.0,229.0,190.6,146.86
2016,9,2,11,15,8.0,198.5,5.05,21.0,206.0,172.2,132.28
2016,9,2,11,30,6.0,177.0,5.1,21.0,183.0,153.29,117.29
2016,9,2,11,45,7.5,190.5,5.2,21.5,197.5,166.65,127.61
2016,9,2,12,0,9.0,204.0,5.3,22.0,212.0,180.26,138.06
2016,9,2,12,15,10.0,215.5,5.25,22.0,224.5,191.95,147.2
2016,9,2,12,30,11.0,227.0,5.2,22.0,237.0,203.81,156.48
2016,9,2,12,45,8.0,195.5,5.2,22.0,203.0,174.06,133.18
2016,9,2,13,0,5.0,164.0,5.2,22.0,169.0,144.02,109.56
2016,9,2,13,15,6.5,182.0,5.15,21.5,188.0,161.67,123.86
2016,9,2,13,30,8.0,200.0,5.1,21.0,207.0,179.67,138.43
2016,9,2,13,45,7.0,192.0,5.1,21.0,198.0,171.93,132.42
2016,9,2,14,0,6.0,184.0,5.1,21.0,189.0,164.1,126.36
2016,9,2,14,15,3.0,145.5,5.1,21.0,148.0,126.7,96.71
2016,9,2,14,30,0.0,107.0,5.1,21.0,107.0,89.72,67.12
2016,9,2,14,45,0.0,107.0,5.2,21.0,107.0,89.71,67.27
2016,9,2,15,0,0.0,107.0,5.3,21.0,107.0,89.71,67.44
2016,9,2,15,15,0.0,117.5,5.2,20.5,117.5,99.16,75.4
2016,9,2,15,30,0.0,128.0,5.1,20.0,128.0,108.99,83.75
2016,9,2,15,45,0.0,91.0,5.1,20.0,91.0,75.69,56.81
2016,9,2,16,0,0.0,54.0,5.1,20.0,54.0,44.75,31.5
2016,9,2,16,15,0.0,50.5,5.05,20.0,50.5,41.81,29.2
2016,9,2,16,30,0.0,47.0,5.0,20.0,47.0,38.88,26.87
2016,9,2,16,45,0.0,41.0,4.95,20.0,41.0,33.88,22.79
2016,9,2,17,0,0.0,35.0,4.9,20.0,35.0,28.89,18.67
2016,9,2,17,15,0.0,28.5,4.9,19.5,28.5,23.5,14.18
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,18.11,9.64
2016,9,2,17,45,0.0,16.5,4.9,19.0,16.5,13.57,5.71
2016,9,2,18,0,0.0,11.0,4.9,19.0,11.0,9.03,1.76
2016,9,2,18,15,0.0,6.5,4.95,19.0,6.5,5.33,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.71,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,13.29,0.14
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,27.0,17.02
2016,9,3,6,45,432.5,42.0,3.8,18.5,118.5,33.77,23.65
2016,9,3,7,0,523.0,51.0,3.9,19.0,165.0,40.47,29.82
2016,9,3,7,15,580.0,57.5,3.95,19.5,216.5,44.88,33.79
2016,9,3,7,30,637.0,64.0,4.0,20.0,268.0,49.23,37.54
2016,9,3,7,45,676.5,68.5,4.1,20.5,320.0,56.5,43.71
2016,9,3,8,0,716.0,73.0,4.2,21.0,372.0,59.33,45.93
2016,9,3,8,15,743.5,76.5,4.15,21.5,422.5,61.21,47.28
2016,9,3,8,30,771.0,80.0,4.1,22.0,473.0,106.95,58.43
2016,9,3,8,45,789.0,84.0,4.05,23.0,520.0,166.17,95.22
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,227.35,143.2
2016,9,3,9,15,822.0,90.5,3.9,24.0,610.0,292.92,199.09
2016,9,3,9,30,837.0,93.0,3.8,24.0,653.0,353.98,252.36
2016,9,3,9,45,851.0,93.5,3.7,24.5,691.0,413.72,303.47
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,473.67,353.25
2016,9,3,10,15,873.5,95.5,3.5,25.0,760.0,531.63,400.63
2016,9,3,10,30,882.0,97.0,3.4,25.0,791.0,588.68,445.78
2016,9,3,10,45,604.0,239.5,3.35,25.5,722.0,591.94,446.56
2016,9,3,11,0,326.0,382.0,3.3,26.0,653.0,555.93,416.83
2016,9,3,11,15,312.5,395.0,3.25,26.0,658.5,580.96,435.02
2016,9,3,11,30,299.0,408.0,3.2,26.0,664.0,604.17,451.26
2016,9,3,11,45,250.0,422.5,3.15,26.5,638.0,598.39,445.23
2016,9,3,12,0,201.0,437.0,3.1,27.0,612.0,576.26,427.78
2016,9,3,12,15,110.5,373.0,3.05,27.0,469.5,449.52,335.94
2016,9,3,12,30,20.0,309.0,3.0,27.0,327.0,285.24,213.58
2016,9,3,12,45,23.0,321.5,3.0,27.0,342.5,301.31,226.18
2016,9,3,13,0,26.0,334.0,3.0,27.0,358.0,335.35,251.52
2016,9,3,13,15,170.5,362.0,2.9,26.5,506.0,527.85,396.69
2016,9,3,13,30,315.0,390.0,2.8,26.0,654.0,727.79,539.81
2016,9,3,13,45,229.0,390.0,2.75,26.0,579.5,629.73,468.98
2016,9,3,14,0,143.0,390.0,2.7,26.0,505.0,548.93,410.43
2016,9,3,14,15,260.0,354.0,2.65,26.0,552.5,655.01,489.85
2016,9,3,14,30,377.0,318.0,2.6,26.0,600.0,737.82,550.69
2016,9,3,14,45,212.5,303.5,2.55,26.0,461.0,535.39,405.15
2016,9,3,15,0,48.0,289.0,2.5,26.0,322.0,335.1,254.88
2016,9,3,15,15,163.5,277.0,2.45,25.5,378.5,459.26,353.05
2016,9,3,15,30,279.0,265.0,2.4,25.0,435.0,578.5,443.88
2016,9,3,15,45,139.5,143.0,2.4,25.0,228.0,299.51,235.01
2016,9,3,16,0,0.0,21.0,2.4,25.0,21.0,17.35,8.48
2016,9,3,16,15,120.0,99.0,2.3,24.5,152.0,224.8,180.0
2016,9,3,16,30,240.0,177.0,2.2,24.0,283.0,421.11,334.37
2016,9,3,16,45,227.5,155.5,2.1,24.0,245.5,378.66,301.39
2016,9,3,17,0,215.0,134.0,2.0,24.0,208.0,336.2,268.91
2016,9,3,17,15,356.0,98.5,1.75,23.5,196.0,402.29,322.71
2016,9,3,17,30,497.0,63.0,1.5,23.0,184.0,443.06,353.66
2016,9,3,17,45,412.5,53.0,1.25,22.5,136.0,352.37,279.22
2016,9,3,18,0,328.0,43.0,1.0,22.0,88.0,269.13,208.71
2016,9,3,18,15,164.0,29.5,0.9,21.5,52.0,149.36,100.02
2016,9,3,18,30,0.0,16.0,0.8,21.0,16.0,13.66,0.0
2016,9,3,18,45,0.0,8.0,0.75,20.5,8.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,144.0,18.0,1.4,17.5,34.0,14.05,0.0
2016,9,4,6,30,288.0,36.0,1.5,18.0,68.0,29.57,19.11
2016,9,4,6,45,383.0,46.5,1.6,18.5,114.0,37.43,26.81
2016,9,4,7,0,478.0,57.0,1.7,19.0,160.0,45.17,33.93
2016,9,4,7,15,538.0,65.0,1.7,19.5,211.5,50.51,38.72
2016,9,4,7,30,598.0,73.0,1.7,20.0,263.0,55.74,43.23
2016,9,4,7,45,638.5,79.0,1.75,21.0,315.0,59.15,45.92
2016,9,4,8,0,679.0,85.0,1.8,22.0,367.0,62.48,48.45
2016,9,4,8,15,708.5,89.5,1.85,22.5,417.5,64.53,49.92
2016,9,4,8,30,738.0,94.0,1.9,23.0,468.0,116.52,66.48
2016,9,4,8,45,757.5,98.5,1.95,23.5,515.5,174.4,102.54
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,234.5,149.41
2016,9,4,9,15,793.5,106.0,2.0,24.5,606.0,294.59,199.85
2016,9,4,9,30,810.0,109.0,2.0,25.0,649.0,355.95,251.81
2016,9,4,9,45,824.0,110.5,2.05,25.5,687.0,416.11,302.15
2016,9,4,10,0,838.0,112.0,2.1,26.0,725.0,476.65,351.3
2016,9,4,10,15,846.5,114.0,2.05,26.0,756.0,534.82,397.55
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,591.09,440.88
2016,9,4,10,45,861.5,117.0,2.0,26.5,811.5,644.19,479.86
2016,9,4,11,0,868.0,118.0,2.0,27.0,836.0,695.71,516.44
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.5,743.66,550.52
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,789.36,581.27
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,830.87,606.99
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,869.67,630.64
2016,9,4,12,15,883.5,119.0,2.0,28.0,888.5,903.41,652.08
2016,9,4,12,30,884.0,119.0,2.0,28.0,889.0,933.93,671.4
2016,9,4,12,45,676.0,230.0,2.0,28.5,816.5,895.42,644.87
2016,9,4,13,0,468.0,341.0,2.0,29.0,744.0,820.27,590.01
2016,9,4,13,15,246.5,329.0,2.0,29.0,541.0,587.97,431.27
2016,9,4,13,30,25.0,317.0,2.0,29.0,338.0,305.07,225.7
2016,9,4,13,45,446.0,214.0,2.0,29.0,569.0,703.46,521.77
2016,9,4,14,0,867.0,111.0,2.0,29.0,800.0,1013.52,724.29
2016,9,4,14,15,859.0,109.5,1.95,28.5,770.5,1007.92,719.27
2016,9,4,14,30,851.0,108.0,1.9,28.0,741.0,998.51,715.4
2016,9,4,14,45,539.0,211.0,1.9,28.0,604.5,806.43,591.4
2016,9,4,15,0,227.0,314.0,1.9,28.0,468.0,564.52,420.63
2016,9,4,15,15,156.0,291.0,1.9,28.0,394.0,469.01,353.56
2016,9,4,15,30,85.0,268.0,1.9,28.0,320.0,354.51,269.44
2016,9,4,15,45,423.0,179.5,1.9,28.0,405.5,632.53,481.72
2016,9,4,16,0,761.0,91.0,1.9,28.0,491.0,830.93,620.21
2016,9,4,16,15,734.0,87.0,1.8,27.5,440.5,779.31,585.56
2016,9,4,16,30,707.0,83.0,1.7,27.0,390.0,731.1,554.99
2016,9,4,16,45,669.5,77.5,1.65,26.5,338.0,667.35,512.93
2016,9,4,17,0,632.0,72.0,1.6,26.0,286.0,604.15,469.84
2016,9,4,17,15,578.0,65.0,1.4,25.0,234.5,528.15,415.39
2016,9,4,17,30,524.0,58.0,1.2,24.0,183.0,455.26,359.48
2016,9,4,17,45,441.0,48.5,1.05,23.5,135.0,364.98,286.92
2016,9,4,18,0,358.0,39.0,0.9,23.0,87.0,282.2,216.98
2016,9,4,18,15,229.5,25.0,0.9,22.0,50.5,176.84,113.01
2016,9,4,18,30,101.0,11.0,0.9,21.0,14.0,55.5,0.0
2016,9,4,18,45,50.5,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.5,16.0,1.25,15.5,34.0,12.93,0.0
2016,9,5,6,30,329.0,32.0,1.4,16.0,68.0,26.21,16.38
2016,9,5,6,45,423.5,42.5,1.6,17.0,115.5,34.27,24.23
2016,9,5,7,0,518.0,53.0,1.8,18.0,163.0,42.19,31.46
2016,9,5,7,15,577.0,60.0,1.75,19.0,215.0,46.92,35.67
2016,9,5,7,30,636.0,67.0,1.7,20.0,267.0,51.58,39.62
2016,9,5,7,45,677.0,72.0,1.7,21.0,320.0,54.51,41.91
2016,9,5,8,0,718.0,77.0,1.7,22.0,373.0,62.57,48.54
2016,9,5,8,15,746.5,81.0,1.75,22.5,424.5,64.72,50.09
2016,9,5,8,30,775.0,85.0,1.8,23.0,476.0,113.51,62.54
2016,9,5,8,45,797.0,88.0,1.85,24.0,524.5,172.99,99.5
2016,9,5,9,0,819.0,91.0,1.9,25.0,573.0,234.92,147.56
2016,9,5,9,15,834.5,93.5,1.85,25.5,616.5,296.93,199.6
2016,9,5,9,30,850.0,96.0,1.8,26.0,660.0,363.5,255.45
2016,9,5,9,45,862.5,97.5,1.8,26.5,698.5,424.41,306.14
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,485.35,355.26
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,544.45,401.84
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,602.62,446.07
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,657.19,485.3
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,710.04,521.86
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,759.06,555.65
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,805.7,585.28
2016,9,5,11,45,913.5,106.5,1.45,28.5,892.5,847.76,610.11
2016,9,5,12,0,915.0,107.0,1.4,29.0,901.0,886.86,632.65
2016,9,5,12,15,915.5,107.5,1.3,29.0,902.5,921.95,652.91
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,953.7,670.79
2016,9,5,12,45,906.5,113.0,1.15,29.5,894.5,977.09,682.78
2016,9,5,13,0,897.0,118.0,1.1,30.0,885.0,996.53,692.37
2016,9,5,13,15,893.0,117.0,1.0,30.0,869.5,1011.28,699.61
2016,9,5,13,30,889.0,116.0,0.9,30.0,854.0,1022.1,704.5
2016,9,5,13,45,884.0,114.0,0.8,30.0,831.0,1026.9,705.85
2016,9,5,14,0,879.0,112.0,0.7,30.0,808.0,1027.71,704.95
2016,9,5,14,15,870.5,110.5,0.6,30.0,777.5,1021.56,700.07
2016,9,5,14,30,862.0,109.0,0.5,30.0,747.0,1011.53,693.12
2016,9,5,14,45,852.0,106.0,0.45,30.0,710.0,994.54,683.39
2016,9,5,15,0,842.0,103.0,0.4,30.0,673.0,985.83,678.84
2016,9,5,15,15,827.0,100.5,0.35,30.0,630.5,957.06,662.3
2016,9,5,15,30,812.0,98.0,0.3,30.0,588.0,925.11,644.16
2016,9,5,15,45,792.5,94.5,0.25,30.0,540.5,884.8,620.88
2016,9,5,16,0,773.0,91.0,0.2,30.0,493.0,842.06,596.0
2016,9,5,16,15,745.5,86.5,0.15,29.5,442.5,788.94,565.35
2016,9,5,16,30,718.0,82.0,0.1,29.0,392.0,739.22,536.29
2016,9,5,16,45,680.5,77.0,0.1,29.0,339.0,675.64,496.57
2016,9,5,17,0,643.0,72.0,0.1,29.0,286.0,612.57,455.81
2016,9,5,17,15,587.5,65.0,0.2,28.0,233.5,534.95,405.45
2016,9,5,17,30,532.0,58.0,0.3,27.0,181.0,460.52,352.91
2016,9,5,17,45,445.5,48.0,0.45,26.5,132.5,367.05,281.95
2016,9,5,18,0,359.0,38.0,0.6,26.0,84.0,281.53,212.22
2016,9,5,18,15,220.0,24.5,0.7,25.0,48.0,169.18,98.57
2016,9,5,18,30,81.0,11.0,0.8,24.0,12.0,46.31,0.0
2016,9,5,18,45,40.5,5.5,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,177.0,15.5,1.85,17.5,34.5,12.56,0.0
2016,9,6,6,30,354.0,31.0,2.0,18.0,69.0,25.48,15.49
2016,9,6,6,45,445.0,41.5,2.15,19.0,116.5,33.59,23.38
2016,9,6,7,0,536.0,52.0,2.3,20.0,164.0,41.55,30.6
2016,9,6,7,15,595.0,58.5,2.2,20.5,217.0,45.94,34.57
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,50.3,38.33
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,53.99,41.29
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,62.75,48.49
2016,9,6,8,15,755.5,81.5,2.2,24.0,427.0,65.29,50.27
2016,9,6,8,30,784.0,86.0,2.4,25.0,479.0,116.21,63.57
2016,9,6,8,45,802.5,90.0,2.6,26.0,527.0,176.66,101.47
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,239.13,150.08
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,301.37,202.19
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,367.98,257.92
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,429.33,308.65
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,490.55,357.49
2016,9,6,10,15,882.5,106.0,2.0,29.5,770.5,549.69,402.64
2016,9,6,10,30,891.0,108.0,1.8,30.0,802.0,607.9,444.99
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.0,662.5,483.15
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,715.38,518.4
2016,9,6,11,15,907.0,111.0,1.4,31.0,868.5,764.87,551.41
2016,9,6,11,30,911.0,112.0,1.3,31.0,885.0,812.0,580.28
2016,9,6,11,45,913.0,112.0,1.2,31.5,894.0,854.02,603.82
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,893.1,624.95
2016,9,6,12,15,915.0,112.5,1.15,32.0,903.5,927.79,646.55
2016,9,6,12,30,915.0,113.0,1.2,32.0,904.0,959.1,666.1
2016,9,6,12,45,913.5,112.0,1.3,32.0,896.5,983.97,682.59
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1005.09,696.96
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.0,1020.43,707.21
2016,9,6,13,30,904.0,110.0,1.5,32.0,857.0,1031.8,715.26
2016,9,6,13,45,898.5,108.5,1.55,32.5,833.5,1036.59,718.07
2016,9,6,14,0,893.0,107.0,1.6,33.0,810.0,1037.34,718.65
2016,9,6,14,15,884.5,105.5,1.65,32.5,779.0,1031.03,718.06
2016,9,6,14,30,876.0,104.0,1.7,32.0,748.0,1020.8,715.26
2016,9,6,14,45,864.5,101.5,1.75,32.0,710.5,1002.58,706.21
2016,9,6,15,0,853.0,99.0,1.8,32.0,673.0,980.72,695.0
2016,9,6,15,15,837.5,96.5,1.8,32.0,629.5,962.91,685.76
2016,9,6,15,30,822.0,94.0,1.8,32.0,586.0,930.18,667.05
2016,9,6,15,45,800.0,91.0,1.8,32.0,538.0,887.8,642.11
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,843.12,615.39
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,789.93,582.33
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,735.53,547.77
2016,9,6,16,45,682.0,75.0,1.35,30.5,334.5,674.24,507.52
2016,9,6,17,0,642.0,70.0,1.2,30.0,281.0,609.18,463.31
2016,9,6,17,15,585.5,63.0,1.1,29.0,229.0,530.88,408.92
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,455.93,352.96
2016,9,6,17,45,441.5,46.5,0.95,27.0,128.5,362.68,280.08
2016,9,6,18,0,354.0,37.0,0.9,26.0,80.0,277.44,208.98
2016,9,6,18,15,217.5,23.0,0.9,25.5,45.0,164.25,84.61
2016,9,6,18,30,81.0,9.0,0.9,25.0,10.0,44.54,0.0
2016,9,6,18,45,40.5,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,112.5,18.0,1.85,20.5,30.0,14.01,0.0
2016,9,7,6,30,225.0,36.0,2.0,21.0,60.0,27.8,17.02
2016,9,7,6,45,321.0,49.5,2.2,22.0,104.5,37.94,26.71
2016,9,7,7,0,417.0,63.0,2.4,23.0,149.0,50.15,37.55
2016,9,7,7,15,479.0,72.5,2.35,23.5,199.0,56.41,43.1
2016,9,7,7,30,541.0,82.0,2.3,24.0,249.0,62.51,48.3
2016,9,7,7,45,590.5,87.5,2.25,25.0,301.5,65.27,50.37
2016,9,7,8,0,640.0,93.0,2.2,26.0,354.0,68.03,52.34
2016,9,7,8,15,671.0,98.0,2.15,27.0,404.0,70.17,53.73
2016,9,7,8,30,702.0,103.0,2.1,28.0,454.0,118.59,66.87
2016,9,7,8,45,729.0,105.5,2.1,29.0,501.5,174.63,101.58
2016,9,7,9,0,756.0,108.0,2.1,30.0,549.0,238.41,150.07
2016,9,7,9,15,773.0,111.5,1.95,30.5,592.0,297.9,198.76
2016,9,7,9,30,790.0,115.0,1.8,31.0,635.0,358.77,248.7
2016,9,7,9,45,809.0,114.0,1.65,31.5,674.0,417.79,296.17
2016,9,7,10,0,828.0,113.0,1.5,32.0,713.0,477.72,342.59
2016,9,7,10,15,837.5,115.0,1.5,32.0,744.0,535.63,387.13
2016,9,7,10,30,847.0,117.0,1.5,32.0,775.0,592.03,429.16
2016,9,7,10,45,855.5,117.0,1.5,32.5,799.5,645.11,466.69
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,696.8,502.0
2016,9,7,11,15,868.0,118.0,1.55,33.0,840.5,744.5,535.04
2016,9,7,11,30,872.0,119.0,1.6,33.0,857.0,789.95,564.78
2016,9,7,11,45,875.5,119.0,1.65,33.5,866.0,831.64,590.16
2016,9,7,12,0,879.0,119.0,1.7,34.0,875.0,870.63,613.6
2016,9,7,12,15,879.0,119.0,1.7,34.0,875.5,903.65,633.87
2016,9,7,12,30,879.0,119.0,1.7,34.0,876.0,933.4,652.09
2016,9,7,12,45,704.5,219.5,1.75,34.0,823.0,915.95,641.68
2016,9,7,13,0,530.0,320.0,1.8,34.0,770.0,863.23,605.35
2016,9,7,13,15,295.0,346.5,1.8,34.0,596.0,656.62,468.2
2016,9,7,13,30,60.0,373.0,1.8,34.0,422.0,418.82,301.8
2016,9,7,13,45,208.0,359.5,1.85,34.0,523.5,579.43,418.82
2016,9,7,14,0,356.0,346.0,1.9,34.0,625.0,742.38,530.57
2016,9,7,14,15,596.0,229.0,1.85,34.0,674.5,893.24,633.34
2016,9,7,14,30,836.0,112.0,1.8,34.0,724.0,1002.52,701.3
2016,9,7,14,45,826.0,109.0,1.8,34.0,687.5,985.31,690.87
2016,9,7,15,0,816.0,106.0,1.8,34.0,651.0,964.49,679.66
2016,9,7,15,15,800.5,103.0,1.75,33.5,609.0,934.83,663.73
2016,9,7,15,30,785.0,100.0,1.7,33.0,567.0,902.12,645.84
2016,9,7,15,45,765.5,96.0,1.7,33.0,520.5,861.64,622.05
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,818.84,596.47
2016,9,7,16,15,718.0,87.5,1.6,32.5,424.0,770.69,567.11
2016,9,7,16,30,690.0,83.0,1.5,32.0,374.0,716.97,533.33
2016,9,7,16,45,651.0,77.5,1.4,31.5,322.5,652.47,491.13
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,588.72,448.0
2016,9,7,17,15,555.0,64.5,1.2,30.0,219.5,510.7,393.31
2016,9,7,17,30,498.0,57.0,1.1,29.0,168.0,436.13,337.18
2016,9,7,17,45,411.5,46.5,1.0,28.0,121.5,343.87,264.62
2016,9,7,18,0,325.0,36.0,0.9,27.0,75.0,259.76,193.87
2016,9,7,18,15,162.5,18.0,0.9,26.5,37.5,128.57,52.61
2016,9,7,18,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,136.5,16.5,1.1,20.5,30.0,12.9,0.0
2016,9,8,6,30,273.0,33.0,1.2,21.0,60.0,27.17,16.39
2016,9,8,6,45,367.0,44.0,1.35,22.0,105.0,35.53,24.65
2016,9,8,7,0,461.0,55.0,1.5,23.0,150.0,43.72,32.04
2016,9,8,7,15,522.0,63.0,1.35,23.5,200.0,49.1,36.83
2016,9,8,7,30,583.0,71.0,1.2,24.0,250.0,54.37,41.33
2016,9,8,7,45,624.0,77.5,1.1,25.0,301.5,58.2,44.35
2016,9,8,8,0,665.0,84.0,1.0,26.0,353.0,61.92,47.17
2016,9,8,8,15,695.0,88.5,1.05,27.0,403.0,63.99,48.54
2016,9,8,8,30,725.0,93.0,1.1,28.0,453.0,119.93,66.8
2016,9,8,8,45,746.5,96.5,1.15,29.5,499.5,176.71,101.94
2016,9,8,9,0,768.0,100.0,1.2,31.0,546.0,235.94,146.67
2016,9,8,9,15,784.5,103.0,1.25,31.5,589.0,295.61,195.3
2016,9,8,9,30,801.0,106.0,1.3,32.0,632.0,356.56,245.18
2016,9,8,9,45,821.0,104.5,1.4,32.5,670.5,416.11,293.24
2016,9,8,10,0,841.0,103.0,1.5,33.0,709.0,477.77,341.46
2016,9,8,10,15,849.5,105.0,1.6,33.0,740.0,535.0,385.89
2016,9,8,10,30,858.0,107.0,1.7,33.0,771.0,591.36,428.4
2016,9,8,10,45,860.5,110.5,1.8,33.5,794.0,644.15,466.31
2016,9,8,11,0,863.0,114.0,1.9,34.0,817.0,695.01,501.76
2016,9,8,11,15,867.5,114.5,1.9,34.0,833.5,742.5,534.51
2016,9,8,11,30,872.0,115.0,1.9,34.0,850.0,787.78,563.73
2016,9,8,11,45,868.5,118.5,1.95,34.0,857.0,826.93,588.78
2016,9,8,12,0,865.0,122.0,2.0,34.0,864.0,862.95,611.76
2016,9,8,12,15,865.5,122.0,2.0,34.0,864.5,895.93,632.28
2016,9,8,12,30,866.0,122.0,2.0,34.0,865.0,925.71,650.76
2016,9,8,12,45,853.0,128.0,2.05,34.5,855.0,945.37,662.08
2016,9,8,13,0,840.0,134.0,2.1,35.0,845.0,961.1,671.11
2016,9,8,13,15,836.0,133.0,2.1,35.0,829.5,987.93,687.98
2016,9,8,13,30,832.0,132.0,2.1,35.0,814.0,998.27,694.66
2016,9,8,13,45,818.5,134.5,2.15,35.0,789.0,999.03,696.31
2016,9,8,14,0,805.0,137.0,2.2,35.0,764.0,995.87,695.77
2016,9,8,14,15,795.5,134.5,2.2,34.5,734.0,987.45,693.05
2016,9,8,14,30,786.0,132.0,2.2,34.0,704.0,975.3,688.17
2016,9,8,14,45,765.0,133.0,2.2,34.0,666.0,951.83,674.89
2016,9,8,15,0,744.0,134.0,2.2,34.0,628.0,932.4,664.3
2016,9,8,15,15,726.5,130.0,2.15,33.5,586.0,900.75,646.74
2016,9,8,15,30,709.0,126.0,2.1,33.0,544.0,866.38,627.37
2016,9,8,15,45,677.0,124.0,2.1,33.0,496.5,818.31,597.92
2016,9,8,16,0,645.0,122.0,2.1,33.0,449.0,768.74,567.09
2016,9,8,16,15,613.5,115.0,1.95,32.5,399.5,712.74,531.32
2016,9,8,16,30,582.0,108.0,1.8,32.0,350.0,656.16,494.34
2016,9,8,16,45,531.0,101.0,1.65,31.5,299.0,583.62,444.96
2016,9,8,17,0,480.0,94.0,1.5,31.0,248.0,507.19,390.57
2016,9,8,17,15,421.5,82.5,1.35,30.0,199.0,430.48,334.16
2016,9,8,17,30,363.0,71.0,1.2,29.0,150.0,358.23,278.48
2016,9,8,17,45,279.0,55.0,1.1,28.0,105.5,269.35,207.64
2016,9,8,18,0,195.0,39.0,1.0,27.0,61.0,189.22,139.93
2016,9,8,18,15,97.5,19.5,1.0,26.5,30.5,92.89,23.43
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,86.0,17.5,0.85,21.5,26.0,13.6,0.0
2016,9,9,6,30,172.0,35.0,0.9,22.0,52.0,26.92,15.94
2016,9,9,6,45,254.0,51.0,0.95,22.5,93.5,38.79,27.33
2016,9,9,7,0,336.0,67.0,1.0,23.0,135.0,50.39,37.73
2016,9,9,7,15,406.5,75.0,1.0,23.5,181.5,55.96,42.71
2016,9,9,7,30,477.0,83.0,1.0,24.0,228.0,62.96,48.68
2016,9,9,7,45,540.5,90.5,1.0,25.0,284.5,67.26,52.05
2016,9,9,8,0,604.0,98.0,1.0,26.0,341.0,71.5,55.26
2016,9,9,8,15,636.0,103.5,0.95,27.0,390.0,73.82,56.76
2016,9,9,8,30,668.0,109.0,0.9,28.0,439.0,122.96,70.67
2016,9,9,8,45,594.0,146.0,0.9,29.0,461.0,188.51,117.4
2016,9,9,9,0,520.0,183.0,0.9,30.0,483.0,242.59,161.47
2016,9,9,9,15,635.5,154.5,0.95,30.5,550.0,293.01,198.3
2016,9,9,9,30,751.0,126.0,1.0,31.0,617.0,357.71,247.52
2016,9,9,9,45,505.5,228.5,1.05,32.0,567.5,387.47,276.21
2016,9,9,10,0,260.0,331.0,1.1,33.0,518.0,389.67,280.78
2016,9,9,10,15,250.0,349.5,1.15,33.0,535.5,421.63,304.44
2016,9,9,10,30,240.0,368.0,1.2,33.0,553.0,448.57,323.9
2016,9,9,10,45,383.5,333.0,1.3,33.5,639.5,533.61,384.09
2016,9,9,11,0,527.0,298.0,1.4,34.0,726.0,634.24,453.44
2016,9,9,11,15,495.5,315.0,1.4,34.0,724.0,658.92,469.28
2016,9,9,11,30,464.0,332.0,1.4,34.0,722.0,679.55,482.62
2016,9,9,11,45,631.5,246.0,1.45,34.5,782.5,767.93,543.33
2016,9,9,12,0,799.0,160.0,1.5,35.0,843.0,854.11,599.45
2016,9,9,12,15,799.0,160.0,1.5,35.0,843.5,885.93,618.39
2016,9,9,12,30,799.0,160.0,1.5,35.0,844.0,914.66,635.89
2016,9,9,12,45,793.5,161.5,1.55,35.0,835.5,936.44,649.79
2016,9,9,13,0,788.0,163.0,1.6,35.0,827.0,954.65,661.65
2016,9,9,13,15,783.5,162.0,1.55,35.0,811.5,967.66,669.19
2016,9,9,13,30,779.0,161.0,1.5,35.0,796.0,977.0,674.61
2016,9,9,13,45,773.5,158.0,1.5,35.0,773.5,979.55,676.78
2016,9,9,14,0,768.0,155.0,1.5,35.0,751.0,978.35,676.89
2016,9,9,14,15,758.0,152.5,1.45,35.0,721.0,969.39,671.76
2016,9,9,14,30,748.0,150.0,1.4,35.0,691.0,965.03,669.67
2016,9,9,14,45,735.5,146.0,1.4,35.0,655.0,944.9,658.71
2016,9,9,15,0,723.0,142.0,1.4,35.0,619.0,921.49,645.95
2016,9,9,15,15,705.0,138.0,1.35,34.5,577.5,889.6,628.55
2016,9,9,15,30,687.0,134.0,1.3,34.0,536.0,855.05,609.4
2016,9,9,15,45,664.0,128.0,1.3,34.0,490.0,811.04,583.33
2016,9,9,16,0,641.0,122.0,1.3,34.0,444.0,765.22,555.72
2016,9,9,16,15,609.0,115.5,1.2,33.5,395.0,709.38,520.96
2016,9,9,16,30,577.0,109.0,1.1,33.0,346.0,652.99,485.01
2016,9,9,16,45,532.0,100.5,1.05,32.5,296.0,583.73,439.39
2016,9,9,17,0,487.0,92.0,1.0,32.0,246.0,510.12,388.46
2016,9,9,17,15,426.5,81.0,0.9,31.0,197.0,432.32,332.1
2016,9,9,17,30,366.0,70.0,0.8,30.0,148.0,359.2,276.46
2016,9,9,17,45,281.5,54.5,0.75,29.0,104.0,270.7,206.63
2016,9,9,18,0,197.0,39.0,0.7,28.0,60.0,191.28,139.2
2016,9,9,18,15,98.5,19.5,0.75,27.5,30.0,92.5,3.74
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
