Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,108.5,11.5,2.7,17.5,19.0,9.82,0.0
2016,9,20,6,30,217.0,23.0,2.8,18.0,38.0,18.97,5.66
2016,9,20,6,45,328.0,34.5,2.9,18.5,80.0,28.06,18.08
2016,9,20,7,0,439.0,46.0,3.0,19.0,122.0,36.99,26.46
2016,9,20,7,15,508.0,53.5,3.15,19.5,171.0,42.24,31.34
2016,9,20,7,30,577.0,61.0,3.3,20.0,220.0,47.44,35.97
2016,9,20,7,45,621.0,67.0,3.45,20.5,270.5,51.22,39.19
2016,9,20,8,0,665.0,73.0,3.6,21.0,321.0,54.91,42.24
2016,9,20,8,15,420.5,135.5,3.7,21.5,300.0,99.62,72.89
2016,9,20,8,30,176.0,198.0,3.8,22.0,279.0,158.88,117.67
2016,9,20,8,45,98.0,199.0,3.9,22.5,245.5,167.56,126.31
2016,9,20,9,0,20.0,200.0,4.0,23.0,212.0,163.9,126.21
2016,9,20,9,15,74.5,242.5,4.0,23.5,288.5,212.59,162.54
2016,9,20,9,30,129.0,285.0,4.0,24.0,365.0,272.4,207.77
2016,9,20,9,45,85.5,285.0,4.05,24.5,339.5,266.77,204.08
2016,9,20,10,0,42.0,285.0,4.1,25.0,314.0,255.35,195.3
2016,9,20,10,15,120.0,319.5,4.1,25.5,407.0,335.29,256.01
2016,9,20,10,30,198.0,354.0,4.1,26.0,500.0,422.11,321.02
2016,9,20,10,45,99.0,243.0,4.1,26.5,316.0,279.19,212.92
2016,9,20,11,0,0.0,132.0,4.1,27.0,132.0,110.43,81.4
2016,9,20,11,15,58.5,261.5,4.1,27.0,309.0,272.76,207.65
2016,9,20,11,30,117.0,391.0,4.1,27.0,486.0,454.87,343.42
2016,9,20,11,45,73.5,359.0,4.15,27.5,419.0,386.28,291.08
2016,9,20,12,0,30.0,327.0,4.2,28.0,352.0,324.38,243.78
2016,9,20,12,15,23.0,299.5,4.25,28.0,318.5,280.95,211.43
2016,9,20,12,30,16.0,272.0,4.3,28.0,285.0,251.11,188.96
2016,9,20,12,45,83.5,333.0,4.35,28.0,400.0,393.47,297.66
2016,9,20,13,0,151.0,394.0,4.4,28.0,515.0,548.03,411.45
2016,9,20,13,15,81.0,315.0,4.4,27.5,380.0,382.03,289.49
2016,9,20,13,30,11.0,236.0,4.4,27.0,245.0,217.8,164.63
2016,9,20,13,45,77.0,293.0,4.4,27.0,349.5,362.54,277.22
2016,9,20,14,0,143.0,350.0,4.4,27.0,454.0,519.36,394.62
2016,9,20,14,15,75.0,274.5,4.35,26.5,329.0,346.95,266.09
2016,9,20,14,30,7.0,199.0,4.3,26.0,204.0,182.51,138.93
2016,9,20,14,45,379.5,155.0,4.25,26.0,386.5,587.95,459.35
2016,9,20,15,0,752.0,111.0,4.2,26.0,569.0,909.28,689.7
2016,9,20,15,15,376.0,129.5,4.1,26.0,358.5,546.35,427.64
2016,9,20,15,30,0.0,148.0,4.0,26.0,148.0,130.32,98.69
2016,9,20,15,45,330.5,121.5,3.95,26.0,270.0,480.62,382.69
2016,9,20,16,0,661.0,95.0,3.9,26.0,392.0,749.89,584.05
2016,9,20,16,15,625.0,89.5,3.75,25.5,343.5,690.79,541.66
2016,9,20,16,30,589.0,84.0,3.6,25.0,295.0,631.59,500.07
2016,9,20,16,45,541.0,76.0,3.5,25.0,245.5,560.11,446.94
2016,9,20,17,0,493.0,68.0,3.4,25.0,196.0,490.5,393.32
2016,9,20,17,15,416.0,58.0,3.1,24.5,148.5,400.53,320.79
2016,9,20,17,30,339.0,48.0,2.8,24.0,101.0,313.96,248.23
2016,9,20,17,45,169.5,36.5,2.5,23.5,63.0,183.35,135.9
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,29.72,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,10.67,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,8.5,3.3,19.0,8.5,7.26,0.0
2016,9,21,6,30,0.0,17.0,3.4,19.0,17.0,14.03,1.95
2016,9,21,6,45,0.0,37.0,3.5,19.5,37.0,29.78,19.36
2016,9,21,7,0,0.0,57.0,3.6,20.0,57.0,45.19,33.35
2016,9,21,7,15,10.0,77.5,3.75,20.0,80.5,60.86,47.42
2016,9,21,7,30,20.0,98.0,3.9,20.0,104.0,76.44,61.18
2016,9,21,7,45,27.0,119.0,4.1,20.5,128.5,89.42,72.31
2016,9,21,8,0,34.0,140.0,4.3,21.0,153.0,103.97,84.54
2016,9,21,8,15,60.5,167.0,4.55,21.0,193.5,123.47,95.86
2016,9,21,8,30,87.0,194.0,4.8,21.0,234.0,151.92,115.97
2016,9,21,8,45,49.0,189.5,5.05,21.5,212.5,153.68,117.98
2016,9,21,9,0,11.0,185.0,5.3,22.0,191.0,150.83,116.83
2016,9,21,9,15,5.5,146.0,5.4,22.5,149.0,121.24,92.81
2016,9,21,9,30,0.0,107.0,5.5,23.0,107.0,88.8,66.5
2016,9,21,9,45,0.0,77.5,5.6,23.5,77.5,64.45,46.62
2016,9,21,10,0,0.0,48.0,5.7,24.0,48.0,39.86,26.62
2016,9,21,10,15,6.0,140.5,5.7,24.0,145.0,120.11,90.81
2016,9,21,10,30,12.0,233.0,5.7,24.0,242.0,201.49,154.73
2016,9,21,10,45,17.5,261.0,5.75,24.0,275.0,230.35,177.04
2016,9,21,11,0,23.0,289.0,5.8,24.0,308.0,260.32,200.18
2016,9,21,11,15,25.0,293.5,5.7,24.0,314.0,268.23,206.15
2016,9,21,11,30,27.0,298.0,5.6,24.0,320.0,286.81,220.36
2016,9,21,11,45,13.5,179.5,5.6,24.0,190.5,162.99,124.15
2016,9,21,12,0,0.0,61.0,5.6,24.0,61.0,50.85,35.12
2016,9,21,12,15,25.0,209.5,5.55,24.0,230.0,211.48,162.68
2016,9,21,12,30,50.0,358.0,5.5,24.0,399.0,382.8,294.17
2016,9,21,12,45,65.0,365.5,5.45,24.0,418.0,409.9,314.8
2016,9,21,13,0,80.0,373.0,5.4,24.0,437.0,437.88,336.41
2016,9,21,13,15,47.0,312.0,5.35,24.0,349.5,345.69,266.17
2016,9,21,13,30,14.0,251.0,5.3,24.0,262.0,235.25,180.69
2016,9,21,13,45,46.5,292.0,5.25,24.0,326.0,331.03,256.07
2016,9,21,14,0,79.0,333.0,5.2,24.0,390.0,413.62,319.99
2016,9,21,14,15,60.5,306.0,5.05,24.0,348.5,368.35,285.28
2016,9,21,14,30,42.0,279.0,4.9,24.0,307.0,322.47,250.12
2016,9,21,14,45,77.0,276.5,4.8,24.0,325.0,358.9,280.09
2016,9,21,15,0,112.0,274.0,4.7,24.0,343.0,395.04,309.52
2016,9,21,15,15,56.0,157.5,4.5,24.0,192.0,206.57,162.44
2016,9,21,15,30,0.0,41.0,4.3,24.0,41.0,33.94,22.11
2016,9,21,15,45,0.0,62.5,4.15,24.0,62.5,51.81,36.86
2016,9,21,16,0,0.0,84.0,4.0,24.0,84.0,70.17,52.0
2016,9,21,16,15,0.0,73.5,3.8,23.5,73.5,60.97,44.71
2016,9,21,16,30,0.0,63.0,3.6,23.0,63.0,52.19,37.69
2016,9,21,16,45,0.0,52.0,3.4,23.0,52.0,43.02,30.15
2016,9,21,17,0,0.0,41.0,3.2,23.0,41.0,33.87,22.51
2016,9,21,17,15,0.0,31.0,3.0,22.5,31.0,25.58,15.52
2016,9,21,17,30,0.0,21.0,2.8,22.0,21.0,17.3,8.46
2016,9,21,17,45,0.0,13.0,2.6,22.0,13.0,10.69,2.51
2016,9,21,18,0,0.0,5.0,2.4,22.0,5.0,4.1,0.0
2016,9,21,18,15,0.0,2.5,2.35,21.5,2.5,2.13,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,0.5,2.8,19.0,0.5,0.43,0.0
2016,9,22,6,30,0.0,1.0,2.9,19.0,1.0,0.82,0.0
2016,9,22,6,45,0.0,2.5,3.05,19.5,2.5,2.05,0.0
2016,9,22,7,0,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,9,22,7,15,0.0,6.0,3.35,20.0,6.0,4.92,0.0
2016,9,22,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.13
2016,9,22,7,45,0.0,9.5,3.65,20.5,9.5,7.81,1.21
2016,9,22,8,0,0.0,11.0,3.8,21.0,11.0,9.05,2.28
2016,9,22,8,15,0.0,13.0,3.8,21.5,13.0,10.71,3.3
2016,9,22,8,30,0.0,15.0,3.8,22.0,15.0,12.37,4.63
2016,9,22,8,45,0.0,18.5,3.8,22.5,18.5,15.28,6.98
2016,9,22,9,0,0.0,22.0,3.8,23.0,22.0,18.19,9.31
2016,9,22,9,15,0.0,70.5,3.75,23.5,70.5,58.54,42.13
2016,9,22,9,30,0.0,119.0,3.7,24.0,119.0,98.54,74.04
2016,9,22,9,45,0.0,113.0,3.65,24.5,113.0,93.86,69.93
2016,9,22,10,0,0.0,107.0,3.6,25.0,107.0,89.04,65.81
2016,9,22,10,15,11.5,189.5,3.55,25.5,198.0,163.64,124.23
2016,9,22,10,30,23.0,272.0,3.5,26.0,289.0,240.72,183.16
2016,9,22,10,45,24.5,279.5,3.45,26.5,298.0,250.72,190.1
2016,9,22,11,0,26.0,287.0,3.4,27.0,307.0,268.46,202.99
2016,9,22,11,15,13.0,207.5,3.4,27.0,217.5,184.81,139.09
2016,9,22,11,30,0.0,128.0,3.4,27.0,128.0,107.35,78.95
2016,9,22,11,45,0.0,111.5,3.4,27.5,111.5,93.39,67.95
2016,9,22,12,0,0.0,95.0,3.4,28.0,95.0,79.39,56.89
2016,9,22,12,15,0.0,97.5,3.35,28.0,97.5,81.54,58.57
2016,9,22,12,30,0.0,100.0,3.3,28.0,100.0,83.68,60.25
2016,9,22,12,45,0.0,100.5,3.3,28.0,100.5,84.12,60.61
2016,9,22,13,0,0.0,101.0,3.3,28.0,101.0,84.54,60.98
2016,9,22,13,15,4.5,158.0,3.25,28.0,161.5,139.14,103.64
2016,9,22,13,30,9.0,215.0,3.2,28.0,222.0,196.35,147.76
2016,9,22,13,45,8.0,209.5,3.2,28.0,216.0,191.03,143.74
2016,9,22,14,0,7.0,204.0,3.2,28.0,210.0,185.68,139.83
2016,9,22,14,15,174.5,244.5,3.2,28.0,361.5,437.27,335.54
2016,9,22,14,30,342.0,285.0,3.2,28.0,513.0,679.3,512.66
2016,9,22,14,45,544.0,198.5,3.2,28.0,536.0,806.08,606.23
2016,9,22,15,0,746.0,112.0,3.2,28.0,559.0,904.32,674.28
2016,9,22,15,15,726.0,108.0,3.15,27.5,517.0,875.04,656.44
2016,9,22,15,30,706.0,104.0,3.1,27.0,475.0,837.19,633.55
2016,9,22,15,45,353.0,102.0,3.1,27.0,287.5,476.52,374.81
2016,9,22,16,0,0.0,100.0,3.1,27.0,100.0,85.64,63.42
2016,9,22,16,15,0.0,87.0,2.95,26.5,87.0,73.98,54.69
2016,9,22,16,30,0.0,74.0,2.8,26.0,74.0,62.32,45.46
2016,9,22,16,45,209.0,75.0,2.7,25.5,127.5,266.33,216.08
2016,9,22,17,0,418.0,76.0,2.6,25.0,181.0,438.08,351.72
2016,9,22,17,15,340.5,63.5,2.4,24.5,135.0,350.33,279.43
2016,9,22,17,30,263.0,51.0,2.2,24.0,89.0,269.77,211.43
2016,9,22,17,45,131.5,34.0,2.0,23.5,53.0,144.94,102.54
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,14.51,0.0
2016,9,22,18,15,0.0,8.5,1.85,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,103.0,10.0,1.75,18.5,16.5,8.54,0.0
2016,9,23,6,30,206.0,20.0,1.9,19.0,33.0,16.46,0.92
2016,9,23,6,45,325.0,31.0,2.05,19.5,74.0,25.22,15.4
2016,9,23,7,0,444.0,42.0,2.2,20.0,115.0,33.86,23.57
2016,9,23,7,15,515.0,49.0,2.15,20.5,164.0,38.85,28.23
2016,9,23,7,30,586.0,56.0,2.1,21.0,213.0,43.82,32.67
2016,9,23,7,45,293.0,53.5,2.1,22.0,132.0,38.41,27.85
2016,9,23,8,0,0.0,51.0,2.1,23.0,51.0,42.19,30.95
2016,9,23,8,15,7.0,106.5,2.1,23.5,109.5,86.07,65.1
2016,9,23,8,30,14.0,162.0,2.1,24.0,168.0,128.5,98.41
2016,9,23,8,45,7.0,154.5,2.1,24.5,157.5,125.08,95.33
2016,9,23,9,0,0.0,147.0,2.1,25.0,147.0,119.6,90.8
2016,9,23,9,15,35.5,207.0,2.1,25.5,229.0,175.99,133.61
2016,9,23,9,30,71.0,267.0,2.1,26.0,311.0,239.4,181.35
2016,9,23,9,45,100.5,292.0,2.1,26.5,358.0,279.61,211.17
2016,9,23,10,0,130.0,317.0,2.1,27.0,405.0,327.06,246.33
2016,9,23,10,15,86.0,311.0,2.1,27.0,370.5,307.45,231.81
2016,9,23,10,30,42.0,305.0,2.1,27.0,336.0,285.0,214.79
2016,9,23,10,45,72.5,335.5,2.1,27.5,390.5,336.95,253.27
2016,9,23,11,0,103.0,366.0,2.1,28.0,445.0,393.02,293.95
2016,9,23,11,15,493.5,232.0,2.1,28.5,621.0,599.85,448.37
2016,9,23,11,30,884.0,98.0,2.1,29.0,797.0,799.35,587.54
2016,9,23,11,45,886.5,98.0,2.1,29.5,804.5,839.49,610.87
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,876.72,633.44
2016,9,23,12,15,889.5,97.5,2.1,30.0,811.5,908.56,653.64
2016,9,23,12,30,890.0,97.0,2.1,30.0,811.0,937.02,671.69
2016,9,23,12,45,889.0,96.5,2.1,30.0,802.0,960.56,686.64
2016,9,23,13,0,888.0,96.0,2.1,30.0,793.0,980.42,699.37
2016,9,23,13,15,884.0,95.0,2.05,30.0,776.5,993.0,707.08
2016,9,23,13,30,880.0,94.0,2.0,30.0,760.0,1001.66,712.51
2016,9,23,13,45,876.0,91.5,2.0,30.5,736.5,1004.68,713.74
2016,9,23,14,0,872.0,89.0,2.0,31.0,713.0,1003.74,712.72
2016,9,23,14,15,863.0,87.5,1.95,31.0,682.0,994.99,707.84
2016,9,23,14,30,854.0,86.0,1.9,31.0,651.0,982.46,700.82
2016,9,23,14,45,843.5,83.5,1.9,31.0,613.5,963.54,690.52
2016,9,23,15,0,833.0,81.0,1.9,31.0,576.0,941.13,678.11
2016,9,23,15,15,816.5,78.5,1.9,30.5,533.5,909.56,661.15
2016,9,23,15,30,800.0,76.0,1.9,30.0,491.0,885.71,649.13
2016,9,23,15,45,779.0,72.0,1.9,30.0,444.0,842.14,622.5
2016,9,23,16,0,758.0,68.0,1.9,30.0,397.0,796.46,594.11
2016,9,23,16,15,725.5,64.0,1.7,29.5,347.0,739.04,556.42
2016,9,23,16,30,693.0,60.0,1.5,29.0,297.0,681.01,517.29
2016,9,23,16,45,647.0,54.5,1.35,28.5,246.5,610.18,467.93
2016,9,23,17,0,601.0,49.0,1.2,28.0,196.0,540.78,417.38
2016,9,23,17,15,524.5,42.0,1.1,27.0,147.0,455.94,353.58
2016,9,23,17,30,448.0,35.0,1.0,26.0,98.0,372.2,285.3
2016,9,23,17,45,315.5,24.0,0.95,25.0,59.0,256.63,176.31
2016,9,23,18,0,183.0,13.0,0.9,24.0,20.0,110.89,0.0
2016,9,23,18,15,91.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,8.11,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,15.68,0.0
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,24.09,14.41
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,32.41,22.29
2016,9,24,7,15,549.5,47.0,1.95,20.5,168.0,37.52,27.06
2016,9,24,7,30,620.0,54.0,1.8,21.0,218.0,42.59,31.6
2016,9,24,7,45,666.0,59.0,1.65,22.0,269.5,49.94,37.86
2016,9,24,8,0,712.0,64.0,1.5,23.0,321.0,53.49,40.69
2016,9,24,8,15,742.5,68.0,1.45,24.0,371.0,69.98,42.03
2016,9,24,8,30,773.0,72.0,1.4,25.0,421.0,128.49,68.77
2016,9,24,8,45,796.0,75.0,1.35,26.5,468.0,188.72,111.03
2016,9,24,9,0,819.0,78.0,1.3,28.0,515.0,251.43,161.05
2016,9,24,9,15,834.5,80.0,1.2,28.5,557.0,316.64,215.32
2016,9,24,9,30,850.0,82.0,1.1,29.0,599.0,378.6,266.51
2016,9,24,9,45,865.0,82.5,1.0,30.0,636.5,439.63,314.76
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,500.85,360.87
2016,9,24,10,15,888.0,84.5,0.8,31.0,703.5,559.16,404.22
2016,9,24,10,30,896.0,86.0,0.7,31.0,733.0,616.34,444.87
2016,9,24,10,45,901.0,87.5,0.6,31.5,755.5,670.22,480.56
2016,9,24,11,0,906.0,89.0,0.5,32.0,778.0,722.18,513.31
2016,9,24,11,15,909.5,89.5,0.5,32.0,793.0,769.9,543.33
2016,9,24,11,30,913.0,90.0,0.5,32.0,808.0,815.08,570.67
2016,9,24,11,45,913.0,91.0,0.5,32.5,814.5,855.14,593.37
2016,9,24,12,0,913.0,92.0,0.5,33.0,821.0,892.03,613.9
2016,9,24,12,15,912.5,92.0,0.5,33.0,820.0,924.11,632.64
2016,9,24,12,30,912.0,92.0,0.5,33.0,819.0,952.68,649.29
2016,9,24,12,45,899.5,97.0,0.55,33.5,807.5,971.64,660.04
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,986.48,668.59
2016,9,24,13,15,882.0,101.0,0.6,34.0,778.5,998.08,675.7
2016,9,24,13,30,877.0,100.0,0.6,34.0,761.0,1005.74,680.69
2016,9,24,13,45,662.0,188.0,0.6,34.0,677.0,917.07,628.84
2016,9,24,14,0,447.0,276.0,0.6,34.0,593.0,791.34,549.87
2016,9,24,14,15,643.0,186.0,0.55,34.0,619.5,904.46,625.22
2016,9,24,14,30,839.0,96.0,0.5,34.0,646.0,979.31,668.63
2016,9,24,14,45,822.5,94.5,0.45,34.0,607.5,967.69,661.04
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,940.68,645.69
2016,9,24,15,15,787.0,90.0,0.3,33.5,525.5,906.23,626.36
2016,9,24,15,30,768.0,87.0,0.2,33.0,482.0,869.01,605.42
2016,9,24,15,45,735.5,85.5,0.15,33.0,433.5,818.59,575.82
2016,9,24,16,0,703.0,84.0,0.1,33.0,385.0,772.32,548.49
2016,9,24,16,15,666.0,79.0,0.15,32.5,335.5,711.62,513.29
2016,9,24,16,30,629.0,74.0,0.2,32.0,286.0,650.85,476.65
2016,9,24,16,45,567.5,68.5,0.3,31.5,234.5,570.42,425.04
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,492.75,372.2
2016,9,24,17,15,424.0,52.5,0.5,30.0,135.5,398.41,303.18
2016,9,24,17,30,342.0,42.0,0.6,29.0,88.0,310.52,233.87
2016,9,24,17,45,214.0,27.5,0.7,28.0,51.5,195.59,126.17
2016,9,24,18,0,86.0,13.0,0.8,27.0,15.0,57.9,0.0
2016,9,24,18,15,43.0,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,49.5,10.5,1.7,18.5,13.0,8.96,0.0
2016,9,25,6,30,99.0,21.0,1.9,19.0,26.0,16.29,0.0
2016,9,25,6,45,193.0,38.5,2.15,19.5,64.0,29.56,18.78
2016,9,25,7,0,287.0,56.0,2.4,20.0,102.0,42.56,30.95
2016,9,25,7,15,360.0,69.0,2.4,20.5,149.0,51.89,39.48
2016,9,25,7,30,433.0,82.0,2.4,21.0,196.0,61.02,47.57
2016,9,25,7,45,216.5,60.5,2.4,21.5,117.5,43.56,32.38
2016,9,25,8,0,0.0,39.0,2.4,22.0,39.0,32.21,22.43
2016,9,25,8,15,0.0,52.0,2.2,22.5,52.0,43.03,30.11
2016,9,25,8,30,0.0,65.0,2.0,23.0,65.0,53.88,38.84
2016,9,25,8,45,0.0,88.0,1.85,24.0,88.0,72.97,54.04
2016,9,25,9,0,0.0,111.0,1.7,25.0,111.0,91.49,68.47
2016,9,25,9,15,0.0,128.5,1.5,25.5,128.5,105.82,79.46
2016,9,25,9,30,0.0,146.0,1.3,26.0,146.0,120.33,90.44
2016,9,25,9,45,0.0,152.0,1.15,26.5,152.0,125.7,94.16
2016,9,25,10,0,0.0,158.0,1.0,27.0,158.0,131.09,97.87
2016,9,25,10,15,0.0,148.0,0.8,27.0,148.0,123.21,91.51
2016,9,25,10,30,0.0,138.0,0.6,27.0,138.0,115.14,85.06
2016,9,25,10,45,0.0,138.5,0.45,27.5,138.5,115.78,85.21
2016,9,25,11,0,0.0,139.0,0.3,28.0,139.0,116.4,85.32
2016,9,25,11,15,0.5,146.0,0.25,28.0,146.5,122.93,90.2
2016,9,25,11,30,1.0,153.0,0.2,28.0,154.0,129.58,95.13
2016,9,25,11,45,3.0,167.0,0.15,28.5,170.0,143.64,105.5
2016,9,25,12,0,5.0,181.0,0.1,29.0,186.0,158.04,115.99
2016,9,25,12,15,2.5,162.0,0.15,29.0,165.0,139.59,102.06
2016,9,25,12,30,0.0,143.0,0.2,29.0,144.0,120.9,88.01
2016,9,25,12,45,2.0,157.0,0.25,29.5,159.0,135.33,98.97
2016,9,25,13,0,4.0,171.0,0.3,30.0,174.0,150.09,109.99
2016,9,25,13,15,2.0,159.5,0.3,30.0,161.0,138.12,100.94
2016,9,25,13,30,0.0,148.0,0.3,30.0,148.0,126.04,91.88
2016,9,25,13,45,2.5,168.0,0.3,30.0,170.0,147.07,108.06
2016,9,25,14,0,5.0,188.0,0.3,30.0,192.0,168.87,124.61
2016,9,25,14,15,5.0,187.5,0.25,29.5,191.0,169.22,125.17
2016,9,25,14,30,5.0,187.0,0.2,29.0,190.0,169.73,125.99
2016,9,25,14,45,2.5,174.0,0.2,29.0,176.0,155.61,115.51
2016,9,25,15,0,0.0,161.0,0.2,29.0,162.0,141.51,105.03
2016,9,25,15,15,0.0,141.0,0.3,29.0,141.5,123.0,91.29
2016,9,25,15,30,0.0,121.0,0.4,29.0,121.0,104.48,77.32
2016,9,25,15,45,0.0,92.0,0.55,29.0,92.0,77.41,56.37
2016,9,25,16,0,0.0,63.0,0.7,29.0,63.0,52.2,36.51
2016,9,25,16,15,223.5,86.5,0.8,28.5,161.0,305.14,242.0
2016,9,25,16,30,447.0,110.0,0.9,28.0,259.0,537.1,416.07
2016,9,25,16,45,393.5,97.0,1.05,27.5,211.0,462.35,360.24
2016,9,25,17,0,340.0,84.0,1.2,27.0,163.0,390.92,306.63
2016,9,25,17,15,265.5,67.0,1.15,26.0,119.0,303.64,237.69
2016,9,25,17,30,191.0,50.0,1.1,25.0,75.0,210.66,161.53
2016,9,25,17,45,109.0,29.5,1.1,24.5,42.0,122.81,73.84
2016,9,25,18,0,27.0,9.0,1.1,24.0,9.0,22.35,0.0
2016,9,25,18,15,13.5,4.5,1.25,23.5,4.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.5,9.0,2.1,18.0,9.5,7.68,0.0
2016,9,26,6,30,37.0,18.0,2.2,18.0,19.0,14.59,0.0
2016,9,26,6,45,103.0,41.0,2.3,18.5,55.0,31.41,20.24
2016,9,26,7,0,169.0,64.0,2.4,19.0,91.0,48.11,35.8
2016,9,26,7,15,234.0,83.5,2.45,19.0,135.5,62.14,48.59
2016,9,26,7,30,299.0,103.0,2.5,19.0,180.0,75.86,60.86
2016,9,26,7,45,149.5,91.5,2.6,19.5,130.0,67.39,53.46
2016,9,26,8,0,0.0,80.0,2.7,20.0,80.0,65.5,51.65
2016,9,26,8,15,0.0,93.5,2.75,20.5,93.5,76.23,57.91
2016,9,26,8,30,0.0,107.0,2.8,21.0,107.0,87.21,66.62
2016,9,26,8,45,0.0,88.0,2.85,21.5,88.0,72.96,54.6
2016,9,26,9,0,0.0,69.0,2.9,22.0,69.0,57.25,41.49
2016,9,26,9,15,0.0,67.5,2.95,22.5,67.5,56.03,40.28
2016,9,26,9,30,0.0,66.0,3.0,23.0,66.0,54.8,39.09
2016,9,26,9,45,0.0,80.0,3.05,23.5,80.0,66.53,48.36
2016,9,26,10,0,0.0,94.0,3.1,24.0,94.0,78.28,57.56
2016,9,26,10,15,0.0,120.5,3.1,24.0,120.5,100.36,75.03
2016,9,26,10,30,0.0,147.0,3.1,24.0,147.0,122.69,92.55
2016,9,26,10,45,2.0,163.0,3.1,24.5,165.0,137.76,104.08
2016,9,26,11,0,4.0,179.0,3.1,25.0,183.0,153.24,115.86
2016,9,26,11,15,10.0,223.5,3.1,25.5,232.0,196.79,149.33
2016,9,26,11,30,16.0,268.0,3.1,26.0,281.0,241.97,183.5
2016,9,26,11,45,101.0,329.0,3.1,26.5,409.5,397.28,301.39
2016,9,26,12,0,186.0,390.0,3.1,27.0,538.0,539.52,405.07
2016,9,26,12,15,100.5,325.5,3.1,27.0,405.5,409.64,308.97
2016,9,26,12,30,15.0,261.0,3.1,27.0,273.0,241.14,181.65
2016,9,26,12,45,11.5,235.0,3.1,27.0,244.0,215.06,162.26
2016,9,26,13,0,8.0,209.0,3.1,27.0,215.0,188.64,142.12
2016,9,26,13,15,42.5,276.0,3.1,27.0,308.0,305.8,232.44
2016,9,26,13,30,77.0,343.0,3.1,27.0,401.0,416.75,315.54
2016,9,26,13,45,159.5,335.5,3.1,27.0,449.5,518.73,392.5
2016,9,26,14,0,242.0,328.0,3.1,27.0,498.0,599.78,453.28
2016,9,26,14,15,123.0,256.0,3.1,27.0,342.5,399.82,305.78
2016,9,26,14,30,4.0,184.0,3.1,27.0,187.0,165.97,125.35
2016,9,26,14,45,68.5,223.5,3.1,27.0,264.0,291.59,225.46
2016,9,26,15,0,133.0,263.0,3.1,27.0,341.0,427.93,330.1
2016,9,26,15,15,127.0,242.0,3.05,26.5,311.5,399.04,309.37
2016,9,26,15,30,121.0,221.0,3.0,26.0,282.0,369.62,288.64
2016,9,26,15,45,60.5,117.5,2.95,26.0,148.0,169.07,132.7
2016,9,26,16,0,0.0,14.0,2.9,26.0,14.0,11.54,3.81
2016,9,26,16,15,208.0,63.5,2.65,25.5,131.5,280.23,227.59
2016,9,26,16,30,416.0,113.0,2.4,25.0,249.0,515.18,410.88
2016,9,26,16,45,359.5,99.0,2.15,24.5,202.0,438.17,349.92
2016,9,26,17,0,303.0,85.0,1.9,24.0,155.0,364.83,291.52
2016,9,26,17,15,230.0,66.5,1.8,23.5,111.5,264.71,210.38
2016,9,26,17,30,157.0,48.0,1.7,23.0,68.0,186.41,143.5
2016,9,26,17,45,78.5,27.5,1.6,22.5,37.5,100.14,53.56
2016,9,26,18,0,0.0,7.0,1.5,22.0,7.0,5.97,0.0
2016,9,26,18,15,0.0,3.5,1.6,21.5,3.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.28,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.46,0.0
2016,9,27,6,45,0.0,10.0,1.45,20.0,10.0,8.21,1.05
2016,9,27,7,0,0.0,17.0,1.4,20.0,17.0,13.98,6.4
2016,9,27,7,15,0.0,26.5,1.35,20.0,26.5,21.84,13.45
2016,9,27,7,30,0.0,36.0,1.3,20.0,36.0,29.72,20.48
2016,9,27,7,45,0.0,45.5,1.3,20.0,45.5,37.61,27.43
2016,9,27,8,0,0.0,55.0,1.3,20.0,55.0,45.52,34.3
2016,9,27,8,15,0.0,92.0,1.25,20.0,92.0,75.08,57.09
2016,9,27,8,30,0.0,129.0,1.2,20.0,129.0,103.54,80.2
2016,9,27,8,45,0.0,119.5,1.15,20.5,119.5,97.54,74.84
2016,9,27,9,0,0.0,110.0,1.1,21.0,110.0,90.69,68.91
2016,9,27,9,15,0.0,136.5,1.1,21.0,137.0,112.19,86.05
2016,9,27,9,30,0.0,163.0,1.1,21.0,164.0,133.98,103.18
2016,9,27,9,45,1.0,168.0,1.15,21.5,169.5,139.16,106.78
2016,9,27,10,0,2.0,173.0,1.2,22.0,175.0,144.43,110.5
2016,9,27,10,15,1.0,157.0,1.2,22.5,158.0,131.27,99.72
2016,9,27,10,30,0.0,141.0,1.2,23.0,141.0,117.68,88.69
2016,9,27,10,45,14.0,218.0,1.2,23.5,229.0,192.25,146.69
2016,9,27,11,0,28.0,295.0,1.2,24.0,317.0,278.8,211.87
2016,9,27,11,15,22.5,283.0,1.2,24.0,301.0,258.35,195.91
2016,9,27,11,30,17.0,271.0,1.2,24.0,285.0,245.59,186.2
2016,9,27,11,45,14.0,251.5,1.25,24.5,263.0,227.41,172.12
2016,9,27,12,0,11.0,232.0,1.3,25.0,241.0,208.69,157.63
2016,9,27,12,15,10.5,232.0,1.3,25.0,240.5,209.35,158.2
2016,9,27,12,30,10.0,232.0,1.3,25.0,240.0,209.96,158.69
2016,9,27,12,45,180.5,288.5,1.3,25.5,427.5,462.16,350.08
2016,9,27,13,0,351.0,345.0,1.3,26.0,615.0,715.98,526.67
2016,9,27,13,15,481.0,290.5,1.3,26.0,651.5,817.06,595.02
2016,9,27,13,30,611.0,236.0,1.3,26.0,688.0,906.33,655.85
2016,9,27,13,45,446.5,277.5,1.3,26.5,601.5,787.83,573.77
2016,9,27,14,0,282.0,319.0,1.3,27.0,515.0,652.99,480.4
2016,9,27,14,15,296.5,299.5,1.2,26.5,497.5,649.96,481.31
2016,9,27,14,30,311.0,280.0,1.1,26.0,480.0,644.96,479.7
2016,9,27,14,45,270.0,268.0,1.05,26.0,434.0,591.16,442.44
2016,9,27,15,0,229.0,256.0,1.0,26.0,388.0,515.22,389.74
2016,9,27,15,15,337.0,214.5,0.9,26.0,392.0,591.23,447.47
2016,9,27,15,30,445.0,173.0,0.8,26.0,396.0,660.96,498.01
2016,9,27,15,45,314.5,172.5,0.75,26.0,322.0,509.57,389.74
2016,9,27,16,0,184.0,172.0,0.7,26.0,248.0,368.42,285.75
2016,9,27,16,15,153.5,155.0,0.65,25.5,213.0,319.9,250.59
2016,9,27,16,30,123.0,138.0,0.6,25.0,178.0,273.39,215.2
2016,9,27,16,45,97.5,114.5,0.6,24.5,142.5,223.16,176.16
2016,9,27,17,0,72.0,91.0,0.6,24.0,107.0,160.99,126.46
2016,9,27,17,15,45.5,66.5,0.6,23.5,75.5,112.07,85.96
2016,9,27,17,30,19.0,42.0,0.6,23.0,44.0,63.29,44.77
2016,9,27,17,45,9.5,21.0,0.65,22.5,22.0,28.13,8.44
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,32.0,8.5,1.25,16.0,10.0,7.26,0.0
2016,9,28,6,30,64.0,17.0,1.3,16.0,20.0,13.51,0.0
2016,9,28,6,45,157.5,36.5,1.4,16.5,57.0,28.01,17.29
2016,9,28,7,0,251.0,56.0,1.5,17.0,94.0,42.48,31.18
2016,9,28,7,15,324.0,71.0,1.25,17.5,140.0,53.23,41.1
2016,9,28,7,30,397.0,86.0,1.0,18.0,186.0,63.72,50.49
2016,9,28,7,45,446.0,97.5,0.8,19.0,234.0,71.31,56.96
2016,9,28,8,0,495.0,109.0,0.6,20.0,282.0,78.68,63.01
2016,9,28,8,15,251.0,129.5,0.6,20.5,217.5,100.31,73.3
2016,9,28,8,30,7.0,150.0,0.6,21.0,153.0,119.32,92.2
2016,9,28,8,45,45.5,188.0,0.65,22.0,211.5,153.04,116.68
2016,9,28,9,0,84.0,226.0,0.7,23.0,270.0,195.74,148.0
2016,9,28,9,15,158.0,246.5,0.9,23.5,337.5,242.74,182.24
2016,9,28,9,30,232.0,267.0,1.1,24.0,405.0,300.24,225.23
2016,9,28,9,45,283.0,275.5,1.35,25.0,454.0,350.77,263.26
2016,9,28,10,0,334.0,284.0,1.6,26.0,503.0,405.45,304.19
2016,9,28,10,15,261.5,311.5,1.7,26.0,488.0,415.06,312.31
2016,9,28,10,30,189.0,339.0,1.8,26.0,473.0,410.15,309.03
2016,9,28,10,45,155.5,349.5,1.9,26.5,462.5,413.48,311.01
2016,9,28,11,0,122.0,360.0,2.0,27.0,452.0,413.18,309.94
2016,9,28,11,15,138.5,369.5,2.1,27.0,475.5,445.8,334.13
2016,9,28,11,30,155.0,379.0,2.2,27.0,499.0,479.73,359.01
2016,9,28,11,45,105.0,364.5,2.35,27.5,446.5,422.43,316.38
2016,9,28,12,0,55.0,350.0,2.5,28.0,394.0,372.58,278.77
2016,9,28,12,15,40.0,324.0,2.5,28.0,356.0,338.38,253.62
2016,9,28,12,30,25.0,298.0,2.5,28.0,318.0,285.5,214.31
2016,9,28,12,45,25.5,293.5,2.55,28.0,313.5,283.83,213.43
2016,9,28,13,0,26.0,289.0,2.6,28.0,309.0,300.79,226.27
2016,9,28,13,15,106.0,322.5,2.55,28.0,401.0,439.94,331.25
2016,9,28,13,30,186.0,356.0,2.5,28.0,493.0,563.65,421.46
2016,9,28,13,45,278.5,325.0,2.5,28.0,522.0,650.75,485.13
2016,9,28,14,0,371.0,294.0,2.5,28.0,551.0,715.42,532.89
2016,9,28,14,15,239.0,293.5,2.4,27.5,456.5,562.63,424.13
2016,9,28,14,30,107.0,293.0,2.3,27.0,362.0,410.28,312.14
2016,9,28,14,45,53.5,208.0,2.25,27.0,242.5,259.74,199.48
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,105.19,78.32
2016,9,28,15,15,0.0,110.0,2.05,26.5,110.0,93.48,69.62
2016,9,28,15,30,0.0,97.0,1.9,26.0,97.0,81.78,60.62
2016,9,28,15,45,35.5,132.0,1.8,26.0,146.5,163.06,127.18
2016,9,28,16,0,71.0,167.0,1.7,26.0,196.0,243.05,191.21
2016,9,28,16,15,60.0,146.0,1.55,25.5,168.0,210.43,165.73
2016,9,28,16,30,49.0,125.0,1.4,25.0,140.0,178.28,140.48
2016,9,28,16,45,34.5,102.0,1.25,25.0,112.0,140.87,110.06
2016,9,28,17,0,20.0,79.0,1.1,25.0,84.0,103.95,79.51
2016,9,28,17,15,10.0,56.5,1.05,24.5,59.0,63.15,45.73
2016,9,28,17,30,0.0,34.0,1.0,24.0,34.0,32.02,19.49
2016,9,28,17,45,0.0,17.0,1.0,23.5,17.0,14.04,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.0,8.5,1.35,19.0,10.5,7.26,0.0
2016,9,29,6,30,106.0,17.0,1.6,19.0,21.0,13.25,0.0
2016,9,29,6,45,212.0,33.0,1.85,19.5,59.0,25.53,14.82
2016,9,29,7,0,318.0,49.0,2.1,20.0,97.0,37.61,26.55
2016,9,29,7,15,394.5,61.0,2.25,20.0,143.5,46.42,34.74
2016,9,29,7,30,471.0,73.0,2.4,20.0,190.0,57.21,44.41
2016,9,29,7,45,235.5,93.5,2.55,20.5,152.0,69.47,55.05
2016,9,29,8,0,0.0,114.0,2.7,21.0,114.0,89.47,72.13
2016,9,29,8,15,17.5,141.5,2.8,21.5,149.0,110.56,85.51
2016,9,29,8,30,35.0,169.0,2.9,22.0,184.0,132.01,101.36
2016,9,29,8,45,68.5,198.0,3.05,22.5,232.0,163.81,124.8
2016,9,29,9,0,102.0,227.0,3.2,23.0,280.0,200.88,152.69
2016,9,29,9,15,188.5,242.5,3.2,23.5,350.5,249.37,188.38
2016,9,29,9,30,275.0,258.0,3.2,24.0,421.0,311.15,235.27
2016,9,29,9,45,221.0,282.5,3.2,24.5,419.0,328.09,249.86
2016,9,29,10,0,167.0,307.0,3.2,25.0,417.0,340.51,259.91
2016,9,29,10,15,189.0,321.0,3.2,25.0,450.5,379.31,289.72
2016,9,29,10,30,211.0,335.0,3.2,25.0,484.0,420.5,320.98
2016,9,29,10,45,136.0,334.5,3.2,25.5,431.5,388.3,295.77
2016,9,29,11,0,61.0,334.0,3.2,26.0,379.0,338.09,256.67
2016,9,29,11,15,34.0,265.0,3.2,26.0,290.5,260.58,198.06
2016,9,29,11,30,7.0,196.0,3.2,26.0,202.0,171.75,129.55
2016,9,29,11,45,3.5,165.0,3.2,26.0,168.0,142.45,106.87
2016,9,29,12,0,0.0,134.0,3.2,26.0,134.0,112.83,83.67
2016,9,29,12,15,12.0,215.0,3.25,26.0,225.0,195.55,148.3
2016,9,29,12,30,24.0,296.0,3.3,26.0,316.0,282.95,215.1
2016,9,29,12,45,119.0,332.5,3.35,26.5,424.0,450.79,342.33
2016,9,29,13,0,214.0,369.0,3.4,27.0,532.0,589.95,444.09
2016,9,29,13,15,235.0,356.5,3.35,26.5,532.0,605.95,456.74
2016,9,29,13,30,256.0,344.0,3.3,26.0,532.0,642.56,484.42
2016,9,29,13,45,238.0,334.0,3.3,26.0,503.5,598.78,453.74
2016,9,29,14,0,220.0,324.0,3.3,26.0,475.0,574.97,437.23
2016,9,29,14,15,110.0,215.5,3.15,26.0,291.0,341.78,264.02
2016,9,29,14,30,0.0,107.0,3.0,26.0,107.0,89.89,66.19
2016,9,29,14,45,30.5,174.0,2.95,26.0,191.0,199.05,153.9
2016,9,29,15,0,61.0,241.0,2.9,26.0,275.0,310.42,240.84
2016,9,29,15,15,81.0,226.0,2.8,25.5,268.0,315.81,246.52
2016,9,29,15,30,101.0,211.0,2.7,25.0,261.0,320.32,251.89
2016,9,29,15,45,313.5,167.0,2.65,25.0,298.0,502.32,397.28
2016,9,29,16,0,526.0,123.0,2.6,25.0,335.0,651.56,511.21
2016,9,29,16,15,482.0,113.5,2.4,24.5,287.5,586.05,463.14
2016,9,29,16,30,438.0,104.0,2.2,24.0,240.0,521.9,415.62
2016,9,29,16,45,367.5,92.0,2.0,24.0,192.0,435.71,348.27
2016,9,29,17,0,297.0,80.0,1.8,24.0,144.0,354.51,282.6
2016,9,29,17,15,218.0,61.5,1.7,23.5,101.0,251.28,198.49
2016,9,29,17,30,139.0,43.0,1.6,23.0,58.0,170.3,127.87
2016,9,29,17,45,69.5,21.5,1.5,22.5,29.0,81.75,8.81
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
