Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,11.95,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,25.75,14.76
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,40.28,28.77
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,31.79,21.98
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,23.08,14.54
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,29.3,19.99
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,35.53,25.34
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,65.56,48.73
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,93.87,71.56
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,104.0,79.36
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,114.2,87.13
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,116.57,88.76
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,118.79,90.28
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,257.87,197.21
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,418.82,318.88
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,508.57,387.6
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,606.58,462.82
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,559.66,426.08
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,465.81,353.02
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,438.85,332.79
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,393.5,298.28
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,395.88,299.5
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,397.49,299.97
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,545.28,411.68
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,703.6,526.25
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,667.08,498.49
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,606.57,455.02
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,825.35,616.52
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,1007.39,738.63
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,1009.78,739.1
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,1008.2,738.76
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,997.02,731.92
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,982.08,722.84
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,960.91,710.23
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,936.23,695.4
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,899.94,673.29
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,860.96,649.22
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,809.73,615.49
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,762.67,584.14
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,698.9,540.12
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,635.38,494.94
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,549.36,431.28
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,466.8,367.5
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,364.47,285.18
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,270.41,201.45
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,131.82,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,11.95,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,21.79,11.67
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,31.88,22.03
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,37.8,27.69
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,43.67,33.08
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,68.83,55.19
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,100.11,82.07
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,117.13,88.58
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,153.59,110.0
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,191.77,127.26
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,263.45,176.07
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,326.91,231.54
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,391.48,287.67
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,454.98,341.22
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,516.55,391.62
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,575.38,438.85
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,633.16,483.78
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,686.87,523.45
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,738.64,560.48
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,786.76,593.37
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,832.31,623.4
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,872.41,648.57
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,909.38,671.42
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,940.81,691.35
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,968.65,708.89
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,990.35,721.57
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1008.16,731.85
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,1019.0,739.24
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,1025.79,744.26
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,1024.67,745.0
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,1019.57,743.43
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,1007.17,737.7
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,990.98,729.69
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,977.11,721.91
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,948.07,704.2
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,911.94,681.35
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,873.06,656.53
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,821.87,623.01
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,769.09,587.82
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,710.03,548.15
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,645.67,503.12
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,563.23,442.25
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,483.94,380.91
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,380.45,298.23
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,285.78,211.09
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,136.3,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,23.87,13.11
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,34.57,24.48
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,45.83,34.96
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,56.76,44.91
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,63.46,50.77
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,69.98,56.25
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,84.42,53.03
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,140.44,80.38
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,200.39,130.39
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,249.74,175.56
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,310.0,222.3
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,384.65,281.34
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,428.66,320.18
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,454.24,342.2
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,534.94,402.42
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,621.21,465.03
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,674.0,501.68
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,724.96,535.96
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,771.99,565.58
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,816.53,592.15
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,855.27,615.31
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,890.92,636.26
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,921.53,653.87
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,948.64,669.25
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,969.36,679.38
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,986.27,687.27
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,996.15,693.53
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,1002.08,697.68
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,1001.07,697.89
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,996.16,696.04
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,984.32,691.34
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,980.74,691.9
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,955.93,679.39
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,927.83,665.03
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,891.03,646.24
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,851.61,625.36
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,798.34,593.46
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,749.61,563.72
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,684.72,521.26
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,620.24,477.45
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,535.98,417.45
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,455.21,356.63
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,351.67,273.69
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,257.26,185.08
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,95.44,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,13.66,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,23.92,12.61
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,35.42,24.93
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,46.14,34.9
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,54.38,42.43
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,59.41,46.9
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,64.36,51.13
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,95.85,63.25
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,146.05,93.92
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,197.26,129.09
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,258.53,176.73
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,317.91,227.63
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,381.37,280.96
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,441.19,329.83
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,503.84,379.11
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,560.56,422.08
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,616.77,462.59
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,642.24,477.7
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,642.75,474.44
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,731.3,536.38
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,810.44,587.29
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,750.82,543.04
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,638.0,462.09
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,666.61,482.67
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,694.73,501.02
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,729.21,523.2
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,782.48,556.55
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,795.93,565.47
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,807.0,573.57
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,690.58,497.47
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,571.66,417.93
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,617.28,452.86
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,638.5,469.78
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,781.93,572.68
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,903.8,652.72
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,865.0,630.13
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,823.87,607.79
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,763.72,570.86
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,702.88,532.35
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,633.85,486.87
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,565.48,439.79
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,480.67,377.96
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,398.34,313.91
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,296.72,231.6
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,205.35,143.85
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,70.52,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,11.1,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,22.13,10.87
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,33.99,23.74
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,44.6,33.59
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,52.93,41.14
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,57.26,44.91
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,61.57,48.49
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,87.31,53.69
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,142.77,84.39
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,199.76,127.41
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,260.24,178.17
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,323.61,232.96
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,384.93,285.67
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,445.0,336.16
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,506.27,385.99
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,564.16,432.47
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,621.27,476.91
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,674.4,516.33
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,725.75,553.29
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,766.65,582.62
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,810.36,612.3
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,848.79,636.86
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,884.19,659.17
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,914.44,679.21
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,941.32,697.05
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,971.91,717.79
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,987.92,728.96
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,998.32,736.31
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,1004.81,741.29
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,895.02,669.28
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,762.81,576.24
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,686.75,524.96
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,630.69,485.9
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,784.62,603.83
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,909.61,691.8
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,876.74,670.93
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,835.15,644.94
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,782.87,609.92
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,729.38,573.21
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,662.05,525.3
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,595.28,476.09
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,512.6,412.47
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,433.05,348.15
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,326.14,258.46
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,226.16,154.91
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,82.71,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,11.1,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,22.51,10.59
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,34.72,24.29
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,45.15,34.1
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,53.09,41.42
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,35.82,26.22
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,24.74,16.35
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,61.59,46.47
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,95.96,74.87
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,105.09,82.0
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,114.21,89.07
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,106.25,82.29
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,97.75,75.12
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,170.17,133.16
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,246.37,193.02
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,199.64,155.56
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,144.37,111.13
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,181.71,140.51
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,220.58,170.56
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,170.42,130.98
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,119.51,90.53
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,213.73,165.35
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,330.3,255.26
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,395.34,305.32
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,482.03,370.7
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,371.45,286.37
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,257.82,198.37
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,271.62,209.66
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,307.34,237.36
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,237.07,183.23
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,188.13,145.09
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,188.05,145.72
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,188.21,146.48
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,171.12,133.15
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,154.05,119.78
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,133.26,103.38
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,112.47,86.81
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,99.34,76.39
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,86.19,65.83
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,371.97,305.28
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,580.17,467.97
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,492.56,398.46
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,408.5,329.84
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,299.07,237.19
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,196.99,127.22
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,69.31,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,10.24,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,20.23,8.4
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,30.37,20.58
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,36.71,26.78
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,43.01,32.66
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,46.32,35.67
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,54.07,42.47
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,83.09,48.22
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,141.71,81.13
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,201.43,127.13
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,264.02,180.64
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,326.43,236.08
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,391.58,293.13
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,452.48,345.55
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,513.36,396.22
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,571.5,443.91
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,628.57,489.31
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,682.04,529.74
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,733.7,567.59
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,780.7,600.51
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,825.11,630.87
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,864.98,656.53
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,901.74,679.8
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,932.55,700.17
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,959.78,718.13
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,708.1,540.92
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,367.44,280.82
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,519.83,400.02
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,676.71,516.58
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,867.89,657.96
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,1006.61,751.66
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,993.26,742.89
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,976.18,733.08
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,962.83,725.92
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,934.56,708.63
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,896.25,685.42
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,855.36,660.09
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,802.59,624.81
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,748.47,587.7
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,687.25,544.32
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,621.72,495.98
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,532.9,427.73
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,448.24,359.34
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,335.8,263.93
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,225.71,133.11
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,84.79,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.56,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,10.29,1.04
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,18.14,9.87
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,28.92,19.76
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,39.73,29.6
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,50.95,39.61
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,62.04,49.32
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,97.59,75.42
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,141.36,107.99
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,119.7,91.91
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,84.25,64.71
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,92.59,71.44
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,101.02,78.15
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,112.82,87.42
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,124.78,96.72
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,140.51,109.22
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,156.7,122.05
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,149.93,116.21
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,142.9,110.24
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,146.26,112.87
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,149.72,115.59
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,192.63,149.43
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,237.33,184.16
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,191.0,147.66
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,144.43,110.77
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,200.37,155.13
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,259.36,201.0
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,246.47,190.97
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,233.35,180.94
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,248.83,193.56
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,286.42,223.2
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,238.84,186.33
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,212.57,165.97
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,198.65,155.39
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,184.75,144.74
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,138.63,107.96
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,93.49,71.4
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,81.74,62.04
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,69.99,52.53
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,58.73,43.4
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,47.44,34.07
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,36.39,24.72
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,25.59,15.48
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,16.9,7.91
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,8.22,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,4.27,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.46,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.92,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,8.21,1.48
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,11.51,4.46
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,15.23,7.79
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,18.95,11.08
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,21.85,12.81
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,24.76,15.21
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,33.07,22.12
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,41.4,28.98
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,37.67,25.79
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,33.95,22.62
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,25.25,15.3
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,16.56,8.03
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,16.98,8.36
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,17.4,8.68
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,19.9,10.72
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,22.4,12.75
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,22.83,13.08
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,23.25,13.42
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,26.58,16.14
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,29.91,18.86
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,25.33,15.11
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,20.76,11.37
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,22.83,13.08
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,24.91,14.79
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,28.64,17.92
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,32.37,21.06
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,40.27,27.6
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,48.16,34.16
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,29.42,18.74
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,10.75,3.28
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,17.36,8.82
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,23.98,14.38
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,14.86,6.82
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.77,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,5.35,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.93,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,4.11,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.28,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.46,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.64,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.82,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,13.17,1.72
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,27.1,17.79
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,32.59,23.42
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,38.12,28.75
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,41.72,32.1
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,45.33,35.32
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,84.07,46.41
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,146.75,82.6
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,211.18,134.14
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,277.67,193.2
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,343.25,253.31
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,409.56,313.47
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,473.89,370.68
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,537.92,425.85
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,598.63,476.37
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,657.92,524.0
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,713.19,567.23
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,766.28,607.1
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,815.61,642.25
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,862.08,674.97
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,903.14,702.18
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,940.8,726.71
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,973.22,748.41
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1001.79,767.36
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1024.52,781.65
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1043.13,793.21
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1054.37,800.98
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1061.33,806.04
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,1062.01,807.56
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,1058.45,806.43
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,1047.05,799.67
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,1031.61,790.46
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,1008.82,776.37
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,982.43,759.86
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,946.24,737.24
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,907.22,712.35
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,857.27,679.3
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,805.75,644.18
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,749.17,603.47
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,683.38,553.85
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,594.98,484.11
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,509.96,413.09
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,390.35,307.53
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,268.18,69.46
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,111.04,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,12.54,0.53
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,28.01,18.76
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,34.31,25.21
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,40.62,31.26
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,44.5,34.84
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,48.4,38.25
2016,10,10,8,15,796.0,59.5,2.9,11.5,343.5,82.76,45.61
2016,10,10,8,30,831.0,63.0,3.0,12.0,395.0,145.01,82.14
2016,10,10,8,45,855.5,65.5,3.2,12.5,443.0,212.44,136.2
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,278.01,194.17
