Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,15,897.0,70.0,3.35,13.5,534.0,342.95,253.25
2016,10,10,9,30,914.0,72.0,3.3,14.0,577.0,408.74,312.31
2016,10,10,9,45,928.0,73.0,3.3,14.5,614.0,472.9,368.57
2016,10,10,10,0,942.0,74.0,3.3,15.0,651.0,536.95,422.83
2016,10,10,10,15,950.5,75.5,3.25,15.5,681.0,598.08,472.77
2016,10,10,10,30,959.0,77.0,3.2,16.0,711.0,657.93,519.88
2016,10,10,10,45,965.0,77.5,3.15,16.5,733.0,713.6,562.24
2016,10,10,11,0,971.0,78.0,3.1,17.0,755.0,767.17,601.45
2016,10,10,11,15,974.0,78.5,3.05,17.0,769.0,816.15,635.37
2016,10,10,11,30,977.0,79.0,3.0,17.0,783.0,862.3,666.91
2016,10,10,11,45,978.0,79.5,3.0,17.5,789.0,903.76,693.92
2016,10,10,12,0,979.0,80.0,3.0,18.0,795.0,941.84,718.37
2016,10,10,12,15,978.0,80.0,2.95,18.0,792.0,974.04,739.63
2016,10,10,12,30,977.0,80.0,2.9,18.0,789.0,1002.43,758.31
2016,10,10,12,45,974.0,79.5,2.85,18.0,778.0,1024.43,772.71
2016,10,10,13,0,971.0,79.0,2.8,18.0,767.0,1042.33,784.5
2016,10,10,13,15,966.0,78.0,2.75,18.0,747.5,1053.5,791.97
2016,10,10,13,30,961.0,77.0,2.7,18.0,728.0,1060.43,796.84
2016,10,10,13,45,953.0,76.0,2.7,18.5,701.0,1060.12,796.15
2016,10,10,14,0,945.0,75.0,2.7,19.0,674.0,1055.6,792.95
2016,10,10,14,15,934.5,73.5,2.65,18.5,640.0,1043.81,787.61
2016,10,10,14,30,924.0,72.0,2.6,18.0,606.0,1028.04,779.8
2016,10,10,14,45,909.0,70.0,2.55,18.0,565.5,1003.33,764.6
2016,10,10,15,0,894.0,68.0,2.5,18.0,525.0,975.1,747.11
2016,10,10,15,15,873.0,65.5,2.35,17.5,479.0,937.19,723.26
2016,10,10,15,30,852.0,63.0,2.2,17.0,433.0,896.57,697.26
2016,10,10,15,45,823.5,60.0,2.1,17.0,383.5,855.76,669.83
2016,10,10,16,0,795.0,57.0,2.0,17.0,334.0,803.08,633.19
2016,10,10,16,15,751.5,53.0,1.75,16.0,281.5,735.02,585.11
2016,10,10,16,30,708.0,49.0,1.5,15.0,229.0,667.13,534.95
2016,10,10,16,45,640.0,43.0,1.3,14.5,177.5,578.52,465.72
2016,10,10,17,0,572.0,37.0,1.1,14.0,126.0,493.11,395.08
2016,10,10,17,15,447.0,27.5,1.1,13.0,81.0,369.93,287.24
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,243.64,7.49
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,100.64,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,12.13,0.0
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,27.08,17.93
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,33.39,24.46
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,39.71,30.56
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.0,43.21,33.81
2016,10,11,8,0,754.0,54.0,2.1,10.0,285.0,46.75,36.93
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.0,81.67,44.68
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,143.31,81.25
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,210.21,134.77
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,275.34,191.8
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,339.58,249.88
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,404.62,307.77
2016,10,11,9,45,919.0,71.5,2.2,14.5,603.5,468.22,362.96
2016,10,11,10,0,932.0,73.0,2.2,15.0,640.0,531.63,416.0
2016,10,11,10,15,770.0,133.0,2.15,15.0,616.5,556.09,437.63
2016,10,11,10,30,608.0,193.0,2.1,15.0,593.0,560.34,441.78
2016,10,11,10,45,783.0,136.0,2.05,15.5,667.5,656.41,515.67
2016,10,11,11,0,958.0,79.0,2.0,16.0,742.0,759.32,591.9
2016,10,11,11,15,961.0,79.5,1.95,16.5,756.0,807.64,622.94
2016,10,11,11,30,964.0,80.0,1.9,17.0,770.0,853.17,651.98
2016,10,11,11,45,964.0,81.0,1.85,17.5,775.5,893.76,677.18
2016,10,11,12,0,964.0,82.0,1.8,18.0,781.0,930.98,699.78
2016,10,11,12,15,963.0,81.5,1.75,18.0,778.5,962.08,719.43
2016,10,11,12,30,962.0,81.0,1.7,18.0,776.0,989.43,736.58
2016,10,11,12,45,958.5,81.0,1.7,18.0,764.5,1011.11,750.77
2016,10,11,13,0,955.0,81.0,1.7,18.0,753.0,1028.75,762.5
2016,10,11,13,15,950.0,80.0,1.7,18.0,734.0,1039.63,770.04
2016,10,11,13,30,945.0,79.0,1.7,18.0,715.0,1046.34,775.14
2016,10,11,13,45,809.0,119.0,1.7,18.0,648.5,978.71,731.89
2016,10,11,14,0,673.0,159.0,1.7,18.0,582.0,900.82,681.84
2016,10,11,14,15,650.0,155.0,1.7,18.0,546.5,874.7,666.27
2016,10,11,14,30,627.0,151.0,1.7,18.0,511.0,845.5,647.95
2016,10,11,14,45,751.5,110.5,1.75,18.0,512.0,915.88,698.64
2016,10,11,15,0,876.0,70.0,1.8,18.0,513.0,959.38,729.72
2016,10,11,15,15,802.0,73.0,1.75,17.5,450.5,889.13,684.01
2016,10,11,15,30,728.0,76.0,1.7,17.0,388.0,807.31,630.22
2016,10,11,15,45,750.0,67.0,1.7,17.0,355.5,797.58,625.82
2016,10,11,16,0,772.0,58.0,1.7,17.0,323.0,783.36,616.99
2016,10,11,16,15,728.0,53.5,1.5,16.0,272.0,714.97,568.45
2016,10,11,16,30,684.0,49.0,1.3,15.0,221.0,646.89,518.27
2016,10,11,16,45,611.5,43.0,1.15,14.5,170.0,555.83,447.28
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,468.29,375.0
2016,10,11,17,15,411.0,27.0,1.0,13.0,75.0,344.33,264.21
2016,10,11,17,30,283.0,17.0,1.0,12.0,31.0,216.13,0.0
2016,10,11,17,45,141.5,8.5,1.05,11.5,15.5,88.83,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.5,16.0,1.85,6.5,38.5,13.0,0.0
2016,10,12,7,0,421.0,32.0,2.1,7.0,77.0,26.52,17.32
2016,10,12,7,15,514.5,40.5,2.1,7.5,126.0,33.07,24.14
2016,10,12,7,30,608.0,49.0,2.1,8.0,175.0,39.59,30.43
2016,10,12,7,45,664.5,54.5,2.1,9.0,227.0,47.29,37.5
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,51.46,41.19
2016,10,12,8,15,758.0,64.0,2.0,11.0,329.5,86.36,49.07
2016,10,12,8,30,795.0,68.0,1.9,12.0,380.0,146.8,84.99
2016,10,12,8,45,821.0,71.5,1.85,13.0,427.5,209.31,134.6
2016,10,12,9,0,847.0,75.0,1.8,14.0,475.0,274.58,191.15
2016,10,12,9,15,865.0,77.0,1.7,14.5,517.0,338.51,248.13
2016,10,12,9,30,883.0,79.0,1.6,15.0,559.0,404.84,306.0
2016,10,12,9,45,897.5,80.5,1.55,15.5,596.0,467.85,359.61
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,530.86,411.14
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,590.59,458.99
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,649.14,504.2
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,703.81,544.01
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,756.47,580.93
2016,10,12,11,15,945.5,87.5,1.25,17.0,749.5,804.51,612.55
2016,10,12,11,30,949.0,88.0,1.2,17.0,763.0,849.84,641.73
2016,10,12,11,45,950.0,88.0,1.15,17.5,768.5,889.66,665.58
2016,10,12,12,0,951.0,88.0,1.1,18.0,774.0,926.19,686.92
2016,10,12,12,15,949.5,88.0,1.0,18.0,771.0,957.03,704.72
2016,10,12,12,30,948.0,88.0,0.9,18.0,768.0,984.14,719.91
2016,10,12,12,45,944.0,87.5,0.8,18.5,756.5,1004.49,729.27
2016,10,12,13,0,940.0,87.0,0.7,19.0,745.0,1020.82,736.07
2016,10,12,13,15,934.0,86.5,0.55,19.0,725.5,1031.13,739.32
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,1037.32,740.12
2016,10,12,13,45,919.5,84.5,0.3,19.5,679.0,1035.71,736.24
2016,10,12,14,0,911.0,83.0,0.2,20.0,652.0,1030.02,730.36
2016,10,12,14,15,899.0,81.5,0.2,20.0,618.0,1016.84,723.79
2016,10,12,14,30,887.0,80.0,0.2,20.0,584.0,999.85,715.13
2016,10,12,14,45,870.0,78.0,0.2,20.0,543.5,973.64,700.85
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,955.08,691.48
2016,10,12,15,15,831.0,73.0,0.25,19.5,458.0,916.06,671.15
2016,10,12,15,30,809.0,70.0,0.3,19.0,413.0,874.37,648.87
2016,10,12,15,45,778.0,66.0,0.4,19.0,364.0,820.84,617.66
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,765.86,584.15
2016,10,12,16,15,700.5,57.0,0.5,18.5,263.5,695.44,537.39
2016,10,12,16,30,654.0,52.0,0.5,18.0,212.0,625.46,488.38
2016,10,12,16,45,579.0,45.0,0.55,17.5,162.0,539.64,424.88
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,452.1,355.34
2016,10,12,17,15,370.5,27.0,0.65,16.5,69.5,326.22,241.69
2016,10,12,17,30,237.0,16.0,0.7,16.0,27.0,190.5,0.0
2016,10,12,17,45,118.5,8.0,0.8,15.5,13.5,6.83,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.0,35.5,12.15,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,24.74,15.45
2016,10,13,7,15,480.5,38.5,1.2,10.5,117.5,31.3,22.24
2016,10,13,7,30,572.0,47.0,1.3,11.0,164.0,37.82,28.46
2016,10,13,7,45,624.5,53.0,1.4,12.0,213.5,42.05,32.35
2016,10,13,8,0,677.0,59.0,1.5,13.0,263.0,50.31,39.67
2016,10,13,8,15,713.5,63.5,1.5,13.5,311.0,84.55,47.91
2016,10,13,8,30,750.0,68.0,1.5,14.0,359.0,142.4,82.51
2016,10,13,8,45,771.5,72.0,1.55,15.0,403.5,201.57,129.35
2016,10,13,9,0,793.0,76.0,1.6,16.0,448.0,262.96,182.35
2016,10,13,9,15,810.5,79.0,1.7,16.5,488.5,324.18,236.72
2016,10,13,9,30,828.0,82.0,1.8,17.0,529.0,386.55,291.35
2016,10,13,9,45,838.5,84.5,1.9,18.0,563.0,446.3,342.0
2016,10,13,10,0,849.0,87.0,2.0,19.0,597.0,505.13,390.08
2016,10,13,10,15,857.5,88.5,2.0,19.5,625.0,561.06,434.63
2016,10,13,10,30,866.0,90.0,2.0,20.0,653.0,615.9,476.77
2016,10,13,10,45,867.5,93.5,2.05,20.5,672.5,666.82,514.86
2016,10,13,11,0,869.0,97.0,2.1,21.0,692.0,715.55,550.25
2016,10,13,11,15,872.0,97.5,2.05,21.0,704.5,759.99,580.93
2016,10,13,11,30,875.0,98.0,2.0,21.0,717.0,801.91,608.85
2016,10,13,11,45,874.0,99.0,2.0,21.5,721.5,838.34,631.97
2016,10,13,12,0,873.0,100.0,2.0,22.0,726.0,871.64,652.8
2016,10,13,12,15,872.0,100.0,1.9,22.0,723.0,900.59,670.85
2016,10,13,12,30,871.0,100.0,1.8,22.0,720.0,926.14,686.53
2016,10,13,12,45,868.5,98.5,1.75,22.5,709.5,945.09,697.09
2016,10,13,13,0,866.0,97.0,1.7,23.0,699.0,960.36,705.32
2016,10,13,13,15,860.0,96.0,1.6,23.0,680.5,969.03,710.08
2016,10,13,13,30,854.0,95.0,1.5,23.0,662.0,973.9,712.52
2016,10,13,13,45,843.0,94.5,1.45,23.5,635.5,970.57,709.21
2016,10,13,14,0,832.0,94.0,1.4,24.0,609.0,975.34,711.35
2016,10,13,14,15,819.5,92.0,1.3,24.0,576.5,961.26,702.04
2016,10,13,14,30,807.0,90.0,1.2,24.0,544.0,943.58,690.74
2016,10,13,14,45,786.0,88.5,1.1,24.0,505.0,914.71,672.3
2016,10,13,15,0,765.0,87.0,1.0,24.0,466.0,882.81,651.97
2016,10,13,15,15,741.0,83.5,0.9,24.0,423.0,842.78,626.17
2016,10,13,15,30,717.0,80.0,0.8,24.0,380.0,800.44,598.58
2016,10,13,15,45,679.0,76.0,0.75,24.0,333.0,749.11,565.14
2016,10,13,16,0,641.0,72.0,0.7,24.0,286.0,691.37,526.38
2016,10,13,16,15,591.5,65.5,0.65,23.5,238.0,620.43,477.78
2016,10,13,16,30,542.0,59.0,0.6,23.0,190.0,550.72,427.74
2016,10,13,16,45,459.5,50.5,0.6,22.5,143.0,455.1,355.97
2016,10,13,17,0,377.0,42.0,0.6,22.0,96.0,364.77,283.53
2016,10,13,17,15,254.5,28.5,0.55,21.5,58.5,249.66,177.72
2016,10,13,17,30,132.0,15.0,0.5,21.0,21.0,94.88,0.0
2016,10,13,17,45,66.0,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,14,6,45,112.0,19.0,2.45,10.5,30.5,14.78,0.0
2016,10,14,7,0,224.0,38.0,2.6,11.0,61.0,29.32,19.02
2016,10,14,7,15,315.5,52.5,2.65,11.5,105.0,40.16,29.88
2016,10,14,7,30,407.0,67.0,2.7,12.0,149.0,50.83,39.87
2016,10,14,7,45,307.5,90.5,2.75,12.5,162.0,66.31,53.93
2016,10,14,8,0,208.0,114.0,2.8,13.0,175.0,82.48,68.31
2016,10,14,8,15,289.0,125.0,2.75,13.5,226.5,105.8,77.02
2016,10,14,8,30,370.0,136.0,2.7,14.0,278.0,146.08,102.1
2016,10,14,8,45,288.0,167.5,2.7,14.5,286.5,183.96,136.35
2016,10,14,9,0,206.0,199.0,2.7,15.0,295.0,210.35,162.16
2016,10,14,9,15,318.0,198.0,2.55,15.5,361.5,263.73,203.38
2016,10,14,9,30,430.0,197.0,2.4,16.0,428.0,332.82,258.16
2016,10,14,9,45,311.0,235.5,2.25,16.5,408.0,340.77,267.45
2016,10,14,10,0,192.0,274.0,2.1,17.0,388.0,333.36,262.67
2016,10,14,10,15,376.0,239.5,1.95,17.0,477.0,425.89,335.51
2016,10,14,10,30,560.0,205.0,1.8,17.0,566.0,539.45,422.76
2016,10,14,10,45,471.5,246.0,1.7,17.5,556.5,553.78,431.4
2016,10,14,11,0,383.0,287.0,1.6,18.0,547.0,548.54,425.56
2016,10,14,11,15,339.5,304.5,1.5,18.0,539.0,556.2,430.32
2016,10,14,11,30,296.0,322.0,1.4,18.0,531.0,559.55,431.46
2016,10,14,11,45,233.0,333.5,1.35,18.5,499.0,521.63,401.91
2016,10,14,12,0,170.0,345.0,1.3,19.0,467.0,492.5,378.54
2016,10,14,12,15,159.5,343.5,1.2,19.0,457.5,492.11,377.93
2016,10,14,12,30,149.0,342.0,1.1,19.0,448.0,490.42,376.14
2016,10,14,12,45,167.0,336.0,1.0,19.0,453.0,509.56,390.33
2016,10,14,13,0,185.0,330.0,0.9,19.0,458.0,528.65,404.21
2016,10,14,13,15,209.0,318.5,0.8,19.0,459.0,547.05,417.75
2016,10,14,13,30,233.0,307.0,0.7,19.0,460.0,564.95,430.83
2016,10,14,13,45,263.0,288.5,0.65,19.5,455.5,601.59,456.58
2016,10,14,14,0,293.0,270.0,0.6,20.0,451.0,615.34,466.27
2016,10,14,14,15,509.5,197.0,0.6,19.5,490.5,771.65,581.18
2016,10,14,14,30,726.0,124.0,0.6,19.0,530.0,910.92,674.69
2016,10,14,14,45,699.0,122.0,0.6,19.0,490.5,876.54,651.66
2016,10,14,15,0,672.0,120.0,0.6,19.0,451.0,839.47,629.33
2016,10,14,15,15,643.5,115.0,0.65,19.0,407.5,795.04,602.56
2016,10,14,15,30,615.0,110.0,0.7,19.0,364.0,748.7,573.82
2016,10,14,15,45,567.0,104.5,0.8,19.0,317.0,682.49,530.75
2016,10,14,16,0,519.0,99.0,0.9,19.0,270.0,610.64,481.76
2016,10,14,16,15,463.5,89.0,0.85,18.5,222.5,535.76,427.64
2016,10,14,16,30,408.0,79.0,0.8,18.0,175.0,463.44,372.7
2016,10,14,16,45,331.5,65.0,0.75,17.5,130.5,372.9,300.15
2016,10,14,17,0,255.0,51.0,0.7,17.0,86.0,288.6,229.06
2016,10,14,17,15,127.5,33.5,0.75,16.0,51.0,156.87,109.92
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,13.66,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,68.5,18.5,1.05,10.5,25.5,14.63,0.0
2016,10,15,7,0,137.0,37.0,1.2,11.0,51.0,28.65,18.28
2016,10,15,7,15,206.5,55.0,1.2,11.5,89.5,42.1,31.57
2016,10,15,7,30,276.0,73.0,1.2,12.0,128.0,54.46,43.1
2016,10,15,7,45,351.5,80.5,1.25,12.5,171.0,59.58,47.92
2016,10,15,8,0,427.0,88.0,1.3,13.0,214.0,64.7,52.49
2016,10,15,8,15,413.5,108.5,1.3,13.5,248.0,99.25,67.95
2016,10,15,8,30,400.0,129.0,1.3,14.0,282.0,144.95,99.62
2016,10,15,8,45,429.0,142.0,1.3,14.5,324.0,191.34,135.91
2016,10,15,9,0,458.0,155.0,1.3,15.0,366.0,241.47,177.59
2016,10,15,9,15,420.0,180.5,1.2,15.5,387.5,284.45,215.83
2016,10,15,9,30,382.0,206.0,1.1,16.0,409.0,319.14,246.15
2016,10,15,9,45,408.5,215.0,1.05,16.5,445.5,370.95,287.66
2016,10,15,10,0,435.0,224.0,1.0,17.0,482.0,421.66,327.22
2016,10,15,10,15,582.5,186.5,0.95,17.5,549.5,499.75,386.7
2016,10,15,10,30,730.0,149.0,0.9,18.0,617.0,595.31,457.38
2016,10,15,10,45,740.0,151.0,0.9,18.5,638.0,646.02,493.5
2016,10,15,11,0,750.0,153.0,0.9,19.0,659.0,695.67,528.2
2016,10,15,11,15,755.5,154.0,0.9,19.0,673.0,739.64,559.08
2016,10,15,11,30,761.0,155.0,0.9,19.0,687.0,781.63,588.02
2016,10,15,11,45,764.0,155.0,0.9,19.5,692.5,818.31,610.93
2016,10,15,12,0,767.0,155.0,0.9,20.0,698.0,852.37,631.74
2016,10,15,12,15,766.5,155.0,0.9,20.0,695.5,880.52,649.78
2016,10,15,12,30,766.0,155.0,0.9,20.0,693.0,905.54,665.85
2016,10,15,12,45,799.0,135.5,0.95,20.5,689.5,930.71,681.71
2016,10,15,13,0,832.0,116.0,1.0,21.0,686.0,959.76,700.09
2016,10,15,13,15,606.5,194.0,1.0,21.0,604.0,847.98,627.72
2016,10,15,13,30,381.0,272.0,1.0,21.0,522.0,693.05,520.4
2016,10,15,13,45,589.5,191.5,1.05,21.0,560.0,837.9,626.86
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,960.56,707.38
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.0,944.43,696.61
2016,10,15,14,30,770.0,106.0,1.1,21.0,532.0,924.78,685.53
2016,10,15,14,45,749.0,103.5,1.15,21.0,493.5,901.73,673.08
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,869.4,654.33
2016,10,15,15,15,701.0,96.5,1.15,20.5,411.5,826.16,627.75
2016,10,15,15,30,674.0,92.0,1.1,20.0,368.0,780.93,599.34
2016,10,15,15,45,628.5,88.0,1.1,20.0,320.5,717.96,557.17
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,654.65,513.44
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.0,578.38,458.33
2016,10,15,16,30,472.0,68.0,0.9,19.0,177.0,503.6,401.88
2016,10,15,16,45,385.0,57.0,0.8,18.5,131.5,401.84,321.65
2016,10,15,17,0,298.0,46.0,0.7,18.0,86.0,312.11,245.95
2016,10,15,17,15,179.5,29.5,0.75,17.5,50.5,196.84,132.28
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,48.88,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,13.27,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,26.37,16.04
2016,10,16,7,15,339.5,46.5,0.5,13.5,101.5,37.89,27.61
2016,10,16,7,30,436.0,59.0,0.6,14.0,145.0,47.37,36.49
2016,10,16,7,45,504.0,67.0,0.75,14.5,193.0,52.71,41.45
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,58.02,46.18
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,91.36,55.07
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,145.38,87.82
2016,10,16,8,45,690.5,90.5,1.35,18.0,381.0,201.03,130.96
2016,10,16,9,0,724.0,94.0,1.5,19.0,426.0,260.49,180.97
2016,10,16,9,15,745.5,97.5,1.55,19.0,466.0,319.77,232.88
2016,10,16,9,30,767.0,101.0,1.6,19.0,506.0,382.76,287.19
2016,10,16,9,45,802.5,95.5,1.65,19.5,544.5,442.44,337.13
2016,10,16,10,0,838.0,90.0,1.7,20.0,583.0,504.46,387.47
2016,10,16,10,15,848.5,91.5,1.7,20.5,611.0,561.66,432.43
2016,10,16,10,30,859.0,93.0,1.7,21.0,639.0,615.22,473.2
2016,10,16,10,45,864.5,94.5,1.75,21.5,660.0,666.27,511.08
2016,10,16,11,0,870.0,96.0,1.8,22.0,681.0,715.46,546.53
2016,10,16,11,15,874.0,97.0,1.75,22.0,694.5,760.96,577.52
2016,10,16,11,30,878.0,98.0,1.7,22.0,708.0,804.03,605.82
2016,10,16,11,45,878.5,98.5,1.7,22.5,713.0,841.08,629.03
2016,10,16,12,0,879.0,99.0,1.7,23.0,718.0,875.07,650.03
2016,10,16,12,15,878.0,99.0,1.7,23.0,715.0,903.97,668.83
2016,10,16,12,30,877.0,99.0,1.7,23.0,712.0,929.47,685.45
2016,10,16,12,45,873.5,98.5,1.7,23.0,701.0,948.52,697.95
2016,10,16,13,0,870.0,98.0,1.7,23.0,690.0,963.87,708.23
2016,10,16,13,15,864.0,97.0,1.7,23.0,671.5,972.46,714.31
2016,10,16,13,30,858.0,96.0,1.7,23.0,653.0,977.22,718.15
2016,10,16,13,45,598.5,176.0,1.7,23.5,557.0,838.08,625.87
2016,10,16,14,0,339.0,256.0,1.7,24.0,461.0,645.18,488.95
2016,10,16,14,15,575.5,172.5,1.7,23.5,498.0,808.15,611.29
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,944.94,704.12
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,916.16,685.73
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,884.31,667.0
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,843.18,641.82
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,799.76,614.59
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,749.24,580.91
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,692.32,541.51
2016,10,16,16,15,596.0,62.5,1.55,21.5,227.5,618.38,487.91
2016,10,16,16,30,543.0,56.0,1.4,21.0,179.0,545.95,433.03
2016,10,16,16,45,460.5,47.0,1.25,20.5,133.0,450.11,357.44
2016,10,16,17,0,378.0,38.0,1.1,20.0,87.0,359.8,281.28
2016,10,16,17,15,242.0,25.0,1.1,19.0,51.0,230.46,146.1
2016,10,16,17,30,106.0,12.0,1.1,18.0,15.0,75.78,0.0
2016,10,16,17,45,53.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,140.0,15.0,1.1,14.5,28.0,12.8,0.0
2016,10,17,7,0,280.0,30.0,1.2,15.0,56.0,24.77,14.26
2016,10,17,7,15,378.0,41.0,1.2,15.5,99.5,33.32,23.31
2016,10,17,7,30,476.0,52.0,1.2,16.0,143.0,41.73,31.18
2016,10,17,7,45,541.5,59.0,1.25,16.5,191.5,46.53,35.64
2016,10,17,8,0,607.0,66.0,1.3,17.0,240.0,51.32,39.89
2016,10,17,8,15,648.5,71.0,1.4,17.5,287.5,85.88,49.06
2016,10,17,8,30,690.0,76.0,1.5,18.0,335.0,141.0,82.51
2016,10,17,8,45,720.0,80.0,1.6,19.0,379.5,201.63,129.91
2016,10,17,9,0,750.0,84.0,1.7,20.0,424.0,261.78,180.69
2016,10,17,9,15,770.5,87.0,1.7,20.5,464.5,321.18,232.36
2016,10,17,9,30,791.0,90.0,1.7,21.0,505.0,382.13,284.54
2016,10,17,9,45,804.0,93.0,1.7,22.0,539.0,441.12,333.23
2016,10,17,10,0,817.0,96.0,1.7,23.0,573.0,500.21,380.08
2016,10,17,10,15,827.5,98.0,1.6,23.5,601.5,556.79,423.53
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,612.61,464.62
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.0,663.86,501.16
2016,10,17,11,0,845.0,106.0,1.4,25.0,670.0,713.17,535.07
2016,10,17,11,15,849.5,106.5,1.4,25.0,683.0,758.48,566.17
2016,10,17,11,30,854.0,107.0,1.4,25.0,696.0,801.43,594.24
2016,10,17,11,45,851.0,109.5,1.45,25.0,700.0,837.81,618.29
2016,10,17,12,0,848.0,112.0,1.5,25.0,704.0,870.98,640.24
2016,10,17,12,15,847.0,111.5,1.55,25.0,701.0,899.27,659.03
2016,10,17,12,30,846.0,111.0,1.6,25.0,698.0,924.15,675.71
2016,10,17,12,45,861.0,101.5,1.7,25.5,691.0,939.59,685.7
2016,10,17,13,0,876.0,92.0,1.8,26.0,684.0,962.1,700.45
2016,10,17,13,15,870.0,91.0,1.85,26.0,665.5,970.6,706.98
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,975.27,711.36
2016,10,17,13,45,601.0,172.0,1.95,26.0,552.0,835.81,621.03
2016,10,17,14,0,338.0,254.0,2.0,26.0,457.0,642.0,485.02
2016,10,17,14,15,575.0,170.0,2.0,25.5,492.5,804.27,606.73
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,940.25,699.33
2016,10,17,14,45,786.0,86.0,2.0,25.0,488.0,908.28,678.28
2016,10,17,15,0,760.0,86.0,2.0,25.0,448.0,873.37,656.87
2016,10,17,15,15,734.0,82.0,1.9,24.5,404.5,830.87,630.29
2016,10,17,15,30,708.0,78.0,1.8,24.0,361.0,792.24,605.91
2016,10,17,15,45,665.0,74.5,1.75,24.0,314.0,731.72,564.73
2016,10,17,16,0,622.0,71.0,1.7,24.0,267.0,670.87,522.18
2016,10,17,16,15,567.5,64.5,1.55,23.0,219.0,596.59,469.26
2016,10,17,16,30,513.0,58.0,1.4,22.0,171.0,523.89,414.86
2016,10,17,16,45,427.5,48.0,1.25,21.5,126.0,425.75,337.31
2016,10,17,17,0,342.0,38.0,1.1,21.0,81.0,333.53,259.06
2016,10,17,17,15,207.5,24.0,1.1,20.5,46.5,203.72,117.43
2016,10,17,17,30,73.0,10.0,1.1,20.0,12.0,53.59,0.0
2016,10,17,17,45,36.5,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,155.5,14.0,1.35,14.5,28.0,11.95,0.0
2016,10,18,7,0,311.0,28.0,1.5,15.0,56.0,23.15,12.64
2016,10,18,7,15,410.5,37.5,1.6,15.5,100.0,30.52,20.82
2016,10,18,7,30,510.0,47.0,1.7,16.0,144.0,37.83,27.71
2016,10,18,7,45,575.5,53.0,1.8,16.5,192.5,42.03,31.64
2016,10,18,8,0,641.0,59.0,1.9,17.0,241.0,46.26,35.42
2016,10,18,8,15,681.0,64.0,2.05,17.5,288.5,86.62,48.63
2016,10,18,8,30,721.0,69.0,2.2,18.0,336.0,143.08,82.99
2016,10,18,8,45,751.5,71.5,2.4,19.0,381.0,200.54,128.06
2016,10,18,9,0,782.0,74.0,2.6,20.0,426.0,261.32,179.95
2016,10,18,9,15,801.5,76.5,2.75,20.5,466.5,321.73,233.31
2016,10,18,9,30,821.0,79.0,2.9,21.0,507.0,383.49,287.2
2016,10,18,9,45,840.5,79.0,3.05,22.0,542.5,444.1,338.31
2016,10,18,10,0,860.0,79.0,3.2,23.0,578.0,504.38,387.48
2016,10,18,10,15,869.5,80.5,3.2,23.5,606.0,560.97,432.69
2016,10,18,10,30,879.0,82.0,3.2,24.0,634.0,616.56,475.59
2016,10,18,10,45,883.0,84.0,3.25,24.5,654.5,667.81,514.12
2016,10,18,11,0,887.0,86.0,3.3,25.0,675.0,717.03,550.09
2016,10,18,11,15,891.0,87.0,3.3,25.0,688.0,762.96,582.1
2016,10,18,11,30,895.0,88.0,3.3,25.0,701.0,806.43,611.83
2016,10,18,11,45,893.5,89.5,3.3,25.5,705.5,843.24,635.52
2016,10,18,12,0,892.0,91.0,3.3,26.0,710.0,876.83,656.85
2016,10,18,12,15,891.0,91.0,3.25,26.0,707.5,905.86,676.01
2016,10,18,12,30,890.0,91.0,3.2,26.0,705.0,931.42,692.84
2016,10,18,12,45,884.0,91.5,3.2,26.0,693.5,949.3,704.95
2016,10,18,13,0,878.0,92.0,3.2,26.0,682.0,963.38,714.71
2016,10,18,13,15,872.0,91.0,3.2,26.0,663.0,971.87,720.94
2016,10,18,13,30,866.0,90.0,3.2,26.0,644.0,976.51,724.83
2016,10,18,13,45,853.5,90.0,3.2,26.5,617.5,972.11,721.49
2016,10,18,14,0,841.0,90.0,3.2,27.0,591.0,975.57,723.63
2016,10,18,14,15,827.5,88.0,3.15,26.5,558.0,960.26,715.84
2016,10,18,14,30,814.0,86.0,3.1,26.0,525.0,941.37,705.85
2016,10,18,14,45,791.5,84.5,3.05,26.0,485.5,910.88,686.66
2016,10,18,15,0,769.0,83.0,3.0,26.0,446.0,877.41,665.39
2016,10,18,15,15,743.0,79.5,2.8,25.5,402.5,835.4,638.26
2016,10,18,15,30,717.0,76.0,2.6,25.0,359.0,791.18,609.12
2016,10,18,15,45,680.0,71.5,2.45,25.0,312.5,740.34,573.72
2016,10,18,16,0,643.0,67.0,2.3,25.0,266.0,683.02,532.65
2016,10,18,16,15,589.0,60.5,2.1,24.0,218.0,608.62,479.16
2016,10,18,16,30,535.0,54.0,1.9,23.0,170.0,535.85,424.22
2016,10,18,16,45,453.5,44.5,1.75,22.5,124.5,440.78,348.6
2016,10,18,17,0,372.0,35.0,1.6,22.0,79.0,351.48,271.69
2016,10,18,17,15,186.0,17.5,1.6,21.5,39.5,178.93,89.92
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.0,12.38,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,52.0,24.05,12.9
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.0,32.64,22.5
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,41.1,30.42
2016,10,19,7,45,543.0,58.5,1.4,17.5,188.0,46.33,35.27
2016,10,19,8,0,609.0,66.0,1.5,18.0,236.0,51.53,39.89
2016,10,19,8,15,651.0,71.5,1.4,18.5,283.5,87.56,49.85
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,143.28,83.86
2016,10,19,8,45,725.0,80.0,1.25,20.0,376.0,200.27,128.03
2016,10,19,9,0,757.0,83.0,1.2,21.0,421.0,263.55,180.82
2016,10,19,9,15,777.5,86.0,1.25,22.0,461.5,323.26,231.9
2016,10,19,9,30,798.0,89.0,1.3,23.0,502.0,384.52,283.28
2016,10,19,9,45,825.0,87.0,1.4,24.0,538.5,445.12,332.73
2016,10,19,10,0,852.0,85.0,1.5,25.0,575.0,507.18,381.6
2016,10,19,10,15,862.0,86.5,1.35,25.5,603.5,562.76,423.58
2016,10,19,10,30,872.0,88.0,1.2,26.0,632.0,618.28,463.52
2016,10,19,10,45,878.0,89.5,1.1,26.5,652.5,670.01,499.36
2016,10,19,11,0,884.0,91.0,1.0,27.0,673.0,719.9,532.44
2016,10,19,11,15,888.0,91.5,0.9,27.0,686.5,765.2,560.81
2016,10,19,11,30,892.0,92.0,0.8,27.0,700.0,808.02,586.51
2016,10,19,11,45,892.0,93.0,0.7,27.5,704.5,845.4,606.97
2016,10,19,12,0,892.0,94.0,0.6,28.0,709.0,879.67,625.0
2016,10,19,12,15,891.0,94.0,0.65,28.0,706.0,908.69,643.6
2016,10,19,12,30,890.0,94.0,0.7,28.0,703.0,934.25,660.19
2016,10,19,12,45,887.0,93.0,0.75,28.5,692.0,953.23,671.53
2016,10,19,13,0,884.0,92.0,0.8,29.0,681.0,968.46,680.77
2016,10,19,13,15,877.5,91.0,0.85,28.5,662.0,976.5,688.5
2016,10,19,13,30,871.0,90.0,0.9,28.0,643.0,980.67,694.14
2016,10,19,13,45,859.5,89.5,1.0,28.0,616.5,976.66,694.51
2016,10,19,14,0,848.0,89.0,1.1,28.0,590.0,980.43,699.92
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.0,965.07,691.62
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,946.11,681.37
2016,10,19,14,45,800.0,83.0,1.1,28.0,484.5,916.38,664.31
2016,10,19,15,0,779.0,81.0,1.1,28.0,445.0,883.61,645.26
2016,10,19,15,15,753.0,77.5,1.05,27.5,401.5,841.44,620.29
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,797.04,593.33
2016,10,19,15,45,688.5,69.5,1.0,27.0,310.5,744.43,559.5
2016,10,19,16,0,650.0,65.0,1.0,27.0,263.0,685.64,520.16
2016,10,19,16,15,594.5,58.5,0.95,26.0,215.0,609.87,468.33
2016,10,19,16,30,539.0,52.0,0.9,25.0,167.0,535.87,414.83
2016,10,19,16,45,451.0,43.0,0.9,24.5,121.5,436.58,338.62
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,343.61,260.19
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,173.34,69.39
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,6,45,148.0,13.5,0.85,16.5,25.5,11.52,0.0
2016,10,20,7,0,296.0,27.0,0.8,17.0,51.0,22.39,11.12
2016,10,20,7,15,400.0,37.0,0.8,17.5,95.0,30.22,20.28
2016,10,20,7,30,504.0,47.0,0.8,18.0,139.0,37.96,27.55
2016,10,20,7,45,568.5,54.0,0.85,19.0,187.5,42.94,32.09
2016,10,20,8,0,633.0,61.0,0.9,20.0,236.0,47.9,36.4
