Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,13,45,891.5,76.0,5.25,15.0,542.0,967.81,771.54
2016,11,9,14,0,884.0,73.0,5.2,15.0,516.0,960.69,767.32
2016,11,9,14,15,868.0,71.5,5.15,15.0,483.0,943.69,756.02
2016,11,9,14,30,852.0,70.0,5.1,15.0,450.0,933.77,750.03
2016,11,9,14,45,829.0,67.5,5.1,15.0,411.0,901.83,728.05
2016,11,9,15,0,806.0,65.0,5.1,15.0,372.0,866.95,703.66
2016,11,9,15,15,774.0,61.5,4.95,14.5,328.5,819.83,669.88
2016,11,9,15,30,742.0,58.0,4.8,14.0,285.0,770.77,633.67
2016,11,9,15,45,691.0,54.0,4.7,13.5,238.5,703.0,581.73
2016,11,9,16,0,640.0,50.0,4.6,13.0,192.0,634.94,527.27
2016,11,9,16,15,563.0,43.0,4.3,12.5,146.0,551.72,457.16
2016,11,9,16,30,486.0,36.0,4.0,12.0,100.0,464.42,379.8
2016,11,9,16,45,347.5,25.5,3.75,11.5,61.5,332.33,245.02
2016,11,9,17,0,209.0,15.0,3.5,11.0,23.0,155.92,0.0
2016,11,9,17,15,104.5,7.5,3.35,10.5,11.5,6.4,0.0
2016,11,9,17,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,10,7,15,228.0,15.5,1.45,3.5,40.0,12.55,0.0
2016,11,10,7,30,456.0,31.0,1.7,4.0,80.0,25.76,16.89
2016,11,10,7,45,546.5,37.5,2.0,5.0,125.5,33.52,24.75
2016,11,10,8,0,637.0,44.0,2.3,6.0,171.0,39.01,30.08
2016,11,10,8,15,689.5,48.5,2.5,7.0,217.5,75.78,40.92
2016,11,10,8,30,742.0,53.0,2.7,8.0,264.0,132.16,76.42
2016,11,10,8,45,779.0,56.0,2.9,9.0,309.0,190.69,124.13
2016,11,10,9,0,816.0,59.0,3.1,10.0,354.0,253.22,179.72
2016,11,10,9,15,839.5,61.0,3.1,10.5,393.5,314.43,236.25
2016,11,10,9,30,863.0,63.0,3.1,11.0,433.0,377.65,293.93
2016,11,10,9,45,885.5,62.5,3.1,11.5,468.5,438.32,348.27
2016,11,10,10,0,908.0,62.0,3.1,12.0,504.0,499.79,401.59
2016,11,10,10,15,918.5,63.5,3.0,12.5,531.5,557.54,449.99
2016,11,10,10,30,929.0,65.0,2.9,13.0,559.0,614.29,495.81
2016,11,10,10,45,937.5,65.0,2.8,13.5,579.5,666.89,536.86
2016,11,10,11,0,946.0,65.0,2.7,14.0,600.0,717.72,575.19
2016,11,10,11,15,950.0,65.5,2.55,14.5,613.0,763.88,606.61
2016,11,10,11,30,954.0,66.0,2.4,15.0,626.0,807.44,635.11
2016,11,10,11,45,957.0,65.5,2.3,15.5,631.0,846.22,660.03
2016,11,10,12,0,960.0,65.0,2.2,16.0,636.0,881.91,682.41
2016,11,10,12,15,959.5,64.5,2.05,16.0,633.0,911.33,700.96
2016,11,10,12,30,959.0,64.0,1.9,16.0,630.0,937.16,716.84
2016,11,10,12,45,957.0,63.0,1.75,16.5,619.0,957.31,727.33
2016,11,10,13,0,955.0,62.0,1.6,17.0,608.0,973.6,735.12
2016,11,10,13,15,949.0,61.5,1.5,17.0,589.5,982.88,740.33
2016,11,10,13,30,943.0,61.0,1.4,17.0,571.0,988.19,743.05
2016,11,10,13,45,934.5,59.5,1.3,17.0,545.0,985.78,740.81
2016,11,10,14,0,926.0,58.0,1.2,17.0,519.0,979.43,736.17
2016,11,10,14,15,912.0,56.5,1.1,17.0,486.0,963.97,725.63
2016,11,10,14,30,898.0,55.0,1.0,17.0,453.0,944.88,712.84
2016,11,10,14,45,879.0,53.0,0.95,17.0,414.0,916.94,695.05
2016,11,10,15,0,860.0,51.0,0.9,17.0,375.0,885.97,675.08
2016,11,10,15,15,831.0,48.5,0.8,16.5,332.0,842.41,646.43
2016,11,10,15,30,802.0,46.0,0.7,16.0,289.0,796.97,615.66
2016,11,10,15,45,758.5,42.5,0.65,16.0,242.5,736.0,572.3
2016,11,10,16,0,715.0,39.0,0.6,16.0,196.0,682.85,532.42
2016,11,10,16,15,643.5,34.0,0.75,15.0,149.5,596.38,469.56
2016,11,10,16,30,572.0,29.0,0.9,14.0,103.0,512.67,402.38
2016,11,10,16,45,436.5,21.0,1.05,13.0,63.5,380.87,267.56
2016,11,10,17,0,301.0,13.0,1.2,12.0,24.0,217.02,0.0
2016,11,10,17,15,150.5,6.5,1.2,11.0,12.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,11,7,15,252.0,14.0,1.2,4.0,40.5,12.34,0.0
2016,11,11,7,30,504.0,28.0,1.3,5.0,81.0,25.44,16.39
2016,11,11,7,45,592.0,34.0,1.45,6.5,127.5,30.56,21.9
2016,11,11,8,0,680.0,40.0,1.6,8.0,174.0,35.76,26.88
2016,11,11,8,15,729.0,44.0,1.7,9.0,220.5,73.36,37.57
2016,11,11,8,30,778.0,48.0,1.8,10.0,267.0,131.22,73.43
2016,11,11,8,45,808.5,51.0,1.95,11.0,310.5,192.75,123.37
2016,11,11,9,0,839.0,54.0,2.1,12.0,354.0,254.85,178.29
2016,11,11,9,15,859.0,56.5,2.25,12.5,393.0,316.09,234.5
2016,11,11,9,30,879.0,59.0,2.4,13.0,432.0,378.54,291.21
2016,11,11,9,45,894.0,60.0,2.55,14.0,465.5,438.33,343.98
2016,11,11,10,0,909.0,61.0,2.7,15.0,499.0,498.13,394.96
2016,11,11,10,15,916.5,62.0,2.65,15.5,525.0,553.74,441.14
2016,11,11,10,30,924.0,63.0,2.6,16.0,551.0,608.02,484.61
2016,11,11,10,45,927.0,64.5,2.6,16.5,570.0,658.48,523.87
2016,11,11,11,0,930.0,66.0,2.6,17.0,589.0,706.73,560.28
2016,11,11,11,15,932.5,66.5,2.55,17.5,600.5,751.1,590.87
2016,11,11,11,30,935.0,67.0,2.5,18.0,612.0,792.79,618.58
2016,11,11,11,45,772.0,119.5,2.5,18.5,572.0,769.65,600.29
2016,11,11,12,0,609.0,172.0,2.5,19.0,532.0,720.39,562.77
2016,11,11,12,15,568.0,184.5,2.45,19.0,519.0,714.13,558.26
2016,11,11,12,30,527.0,197.0,2.4,19.0,506.0,710.85,555.27
2016,11,11,12,45,711.0,137.0,2.4,19.5,546.0,836.01,645.38
2016,11,11,13,0,895.0,77.0,2.4,20.0,586.0,935.65,712.23
2016,11,11,13,15,674.5,137.0,2.35,20.0,513.5,831.92,639.98
2016,11,11,13,30,454.0,197.0,2.3,20.0,441.0,692.32,539.81
2016,11,11,13,45,482.0,180.0,2.3,20.0,428.0,705.97,552.67
2016,11,11,14,0,510.0,163.0,2.3,20.0,415.0,717.03,562.52
2016,11,11,14,15,664.5,117.0,2.3,20.0,423.0,820.85,637.91
2016,11,11,14,30,819.0,71.0,2.3,20.0,431.0,901.37,694.52
2016,11,11,14,45,789.5,70.0,2.3,20.0,392.5,865.78,670.35
2016,11,11,15,0,760.0,69.0,2.3,20.0,354.0,827.45,644.99
2016,11,11,15,15,727.5,65.5,2.1,19.0,312.0,780.79,613.81
2016,11,11,15,30,695.0,62.0,1.9,18.0,270.0,732.24,580.19
2016,11,11,15,45,635.5,58.0,1.7,17.5,224.5,666.04,530.99
2016,11,11,16,0,576.0,54.0,1.5,17.0,179.0,593.78,475.21
2016,11,11,16,15,497.0,46.0,1.6,16.0,135.0,502.0,404.16
2016,11,11,16,30,418.0,38.0,1.7,15.0,91.0,413.95,330.48
2016,11,11,16,45,209.0,28.0,1.8,14.5,54.5,230.11,158.34
2016,11,11,17,0,0.0,18.0,1.9,14.0,18.0,15.36,0.0
2016,11,11,17,15,0.0,9.0,2.2,13.5,9.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,11,12,7,15,225.5,15.0,2.9,3.5,37.5,12.2,0.0
2016,11,12,7,30,451.0,30.0,3.2,4.0,75.0,25.02,15.88
2016,11,12,7,45,546.0,37.0,3.5,4.5,121.0,33.2,24.39
2016,11,12,8,0,641.0,44.0,3.8,5.0,167.0,39.17,30.26
2016,11,12,8,15,696.0,48.5,3.85,5.5,214.0,75.21,40.87
2016,11,12,8,30,751.0,53.0,3.9,6.0,261.0,132.07,76.7
2016,11,12,8,45,789.5,56.0,4.0,6.5,306.5,191.24,125.42
2016,11,12,9,0,828.0,59.0,4.1,7.0,352.0,254.58,182.64
2016,11,12,9,15,852.5,61.5,3.95,7.5,392.5,317.12,241.1
2016,11,12,9,30,877.0,64.0,3.8,8.0,433.0,381.73,300.77
2016,11,12,9,45,900.0,64.0,3.65,8.5,469.0,443.79,357.0
2016,11,12,10,0,923.0,64.0,3.5,9.0,505.0,506.7,412.1
2016,11,12,10,15,935.0,65.5,3.35,9.0,534.0,565.95,463.21
2016,11,12,10,30,947.0,67.0,3.2,9.0,563.0,624.35,511.9
2016,11,12,10,45,954.5,67.5,3.1,9.5,584.5,677.69,554.32
2016,11,12,11,0,962.0,68.0,3.0,10.0,606.0,729.15,593.87
2016,11,12,11,15,967.0,69.0,2.9,10.0,619.5,777.27,629.06
2016,11,12,11,30,972.0,70.0,2.8,10.0,633.0,822.85,661.27
2016,11,12,11,45,974.0,70.0,2.75,10.5,638.5,862.13,687.61
2016,11,12,12,0,976.0,70.0,2.7,11.0,644.0,898.22,711.42
2016,11,12,12,15,975.5,70.0,2.65,11.0,641.0,928.83,732.47
2016,11,12,12,30,975.0,70.0,2.6,11.0,638.0,955.81,750.97
2016,11,12,12,45,973.0,69.0,2.55,11.5,627.0,976.47,763.68
2016,11,12,13,0,971.0,68.0,2.5,12.0,616.0,993.23,773.78
2016,11,12,13,15,965.0,67.5,2.45,12.0,597.0,1002.93,780.57
2016,11,12,13,30,959.0,67.0,2.4,12.0,578.0,1008.61,784.79
2016,11,12,13,45,949.5,65.5,2.4,12.0,551.5,1005.58,783.8
2016,11,12,14,0,940.0,64.0,2.4,12.0,525.0,998.57,780.3
2016,11,12,14,15,926.0,62.5,2.35,12.0,492.0,983.38,770.71
2016,11,12,14,30,912.0,61.0,2.3,12.0,459.0,964.52,758.67
2016,11,12,14,45,892.0,58.5,2.25,12.0,419.5,935.12,739.15
2016,11,12,15,0,872.0,56.0,2.2,12.0,380.0,902.66,717.25
2016,11,12,15,15,842.5,53.5,2.0,11.5,336.0,858.85,686.4
2016,11,12,15,30,813.0,51.0,1.8,11.0,292.0,821.96,659.62
2016,11,12,15,45,768.0,47.0,1.6,10.5,244.5,758.16,611.6
2016,11,12,16,0,723.0,43.0,1.4,10.0,197.0,693.82,561.0
2016,11,12,16,15,647.5,37.0,1.3,9.0,149.5,602.44,488.63
2016,11,12,16,30,572.0,31.0,1.2,8.0,102.0,513.72,412.21
2016,11,12,16,45,422.5,22.0,1.1,7.0,61.5,368.06,250.89
2016,11,12,17,0,273.0,13.0,1.0,6.0,21.0,197.59,0.0
2016,11,12,17,15,136.5,6.5,1.0,5.5,10.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,13,7,15,257.5,13.0,1.25,0.0,38.5,11.49,0.0
2016,11,13,7,30,515.0,26.0,1.4,1.0,77.0,23.69,14.78
2016,11,13,7,45,603.5,32.5,1.55,2.0,123.5,29.34,21.13
2016,11,13,8,0,692.0,39.0,1.7,3.0,170.0,35.03,26.72
2016,11,13,8,15,742.5,43.0,1.6,3.5,217.0,72.09,37.37
2016,11,13,8,30,793.0,47.0,1.5,4.0,264.0,130.73,74.13
2016,11,13,8,45,825.0,50.0,1.45,5.0,308.5,193.18,125.52
2016,11,13,9,0,857.0,53.0,1.4,6.0,353.0,256.45,182.18
2016,11,13,9,15,878.0,55.0,1.3,7.0,393.0,318.42,239.09
2016,11,13,9,30,899.0,57.0,1.2,8.0,433.0,381.65,295.93
2016,11,13,9,45,913.0,59.0,1.1,9.5,467.0,443.0,348.66
2016,11,13,10,0,927.0,61.0,1.0,11.0,501.0,504.27,398.65
2016,11,13,10,15,936.0,62.0,0.95,11.5,528.0,561.51,444.95
2016,11,13,10,30,945.0,63.0,0.9,12.0,555.0,617.55,488.39
2016,11,13,10,45,949.0,64.5,0.9,13.0,574.5,669.58,526.68
2016,11,13,11,0,953.0,66.0,0.9,14.0,594.0,719.45,561.94
2016,11,13,11,15,955.5,66.5,0.9,14.0,606.0,764.75,593.33
2016,11,13,11,30,958.0,67.0,0.9,14.0,618.0,807.31,621.89
2016,11,13,11,45,956.0,68.0,0.95,14.5,622.0,844.0,645.82
2016,11,13,12,0,954.0,69.0,1.0,15.0,626.0,877.33,667.4
2016,11,13,12,15,833.0,101.0,1.0,15.0,585.5,850.54,648.82
2016,11,13,12,30,712.0,133.0,1.0,15.0,545.0,810.55,622.01
2016,11,13,12,45,586.5,170.0,1.0,15.0,505.5,748.93,580.03
2016,11,13,13,0,461.0,207.0,1.0,15.0,466.0,689.66,536.68
2016,11,13,13,15,690.0,138.0,1.05,15.0,511.0,845.56,650.46
2016,11,13,13,30,919.0,69.0,1.1,15.0,556.0,971.85,735.08
2016,11,13,13,45,907.5,68.0,1.15,15.5,529.5,967.43,730.94
2016,11,13,14,0,896.0,67.0,1.2,16.0,503.0,959.19,726.29
2016,11,13,14,15,880.0,65.0,1.2,16.0,470.0,941.61,716.01
2016,11,13,14,30,864.0,63.0,1.2,16.0,437.0,920.55,703.48
2016,11,13,14,45,841.0,61.0,1.25,16.0,398.5,889.68,684.95
2016,11,13,15,0,818.0,59.0,1.3,16.0,360.0,865.91,670.97
2016,11,13,15,15,786.0,56.0,1.2,15.0,317.0,819.69,640.96
2016,11,13,15,30,754.0,53.0,1.1,14.0,274.0,771.55,608.63
2016,11,13,15,45,701.5,49.0,1.0,13.5,228.0,702.81,558.65
2016,11,13,16,0,649.0,45.0,0.9,13.0,182.0,634.02,506.31
2016,11,13,16,15,569.5,38.5,0.95,12.0,137.0,541.15,434.85
2016,11,13,16,30,490.0,32.0,1.0,11.0,92.0,451.26,359.19
2016,11,13,16,45,245.0,24.5,1.05,10.0,54.5,250.03,163.54
2016,11,13,17,0,0.0,17.0,1.1,9.0,17.0,14.51,0.0
2016,11,13,17,15,0.0,8.5,1.1,8.5,8.5,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,7,15,188.0,14.0,0.85,5.5,32.0,11.37,0.0
2016,11,14,7,30,376.0,28.0,0.9,6.0,64.0,23.19,13.78
2016,11,14,7,45,466.0,36.5,0.95,6.5,106.0,29.86,21.15
2016,11,14,8,0,556.0,45.0,1.0,7.0,148.0,36.49,27.59
2016,11,14,8,15,612.5,50.5,1.0,7.5,192.0,68.92,37.85
2016,11,14,8,30,669.0,56.0,1.0,8.0,236.0,124.42,73.06
2016,11,14,8,45,334.5,62.5,1.0,8.5,152.5,112.78,77.28
2016,11,14,9,0,0.0,69.0,1.0,9.0,69.0,57.19,44.26
2016,11,14,9,15,0.0,63.0,0.85,9.5,63.0,52.19,39.86
2016,11,14,9,30,0.0,57.0,0.7,10.0,57.0,47.19,35.4
2016,11,14,9,45,0.0,80.0,0.55,11.0,80.0,66.41,51.63
2016,11,14,10,0,0.0,103.0,0.4,12.0,103.0,85.93,67.74
2016,11,14,10,15,0.5,133.0,0.35,12.5,133.5,112.22,89.32
2016,11,14,10,30,1.0,163.0,0.3,13.0,164.0,139.36,111.16
2016,11,14,10,45,0.5,151.0,0.25,13.5,151.5,128.69,101.9
2016,11,14,11,0,0.0,139.0,0.2,14.0,139.0,117.88,92.75
2016,11,14,11,15,4.0,165.5,0.25,14.5,168.5,145.05,114.75
2016,11,14,11,30,8.0,192.0,0.3,15.0,198.0,173.48,137.31
2016,11,14,11,45,11.0,199.5,0.4,15.5,207.0,184.02,145.49
2016,11,14,12,0,14.0,207.0,0.5,16.0,216.0,195.01,154.14
2016,11,14,12,15,65.0,236.5,0.5,16.0,274.5,286.78,227.71
2016,11,14,12,30,116.0,266.0,0.5,16.0,333.0,370.21,292.38
2016,11,14,12,45,99.0,257.5,0.55,16.0,314.0,351.04,277.16
2016,11,14,13,0,82.0,249.0,0.6,16.0,295.0,330.8,261.87
2016,11,14,13,15,74.0,239.0,0.6,16.0,279.5,316.3,251.01
2016,11,14,13,30,66.0,229.0,0.6,16.0,264.0,301.34,239.7
2016,11,14,13,45,106.5,222.5,0.6,16.5,275.5,336.89,268.74
2016,11,14,14,0,147.0,216.0,0.6,17.0,287.0,392.77,312.28
2016,11,14,14,15,239.0,192.0,0.55,17.0,298.5,474.58,376.35
2016,11,14,14,30,331.0,168.0,0.5,17.0,310.0,533.53,422.13
2016,11,14,14,45,530.5,120.5,0.45,17.0,325.0,681.23,531.21
2016,11,14,15,0,730.0,73.0,0.4,17.0,340.0,801.91,613.0
2016,11,14,15,15,695.5,69.0,0.3,16.5,298.5,760.5,582.9
2016,11,14,15,30,661.0,65.0,0.2,16.0,257.0,711.2,548.98
2016,11,14,15,45,616.0,58.0,0.1,16.0,213.5,647.67,502.84
2016,11,14,16,0,571.0,51.0,0.0,16.0,170.0,584.29,455.24
2016,11,14,16,15,490.0,43.0,0.15,15.0,127.0,491.59,386.2
2016,11,14,16,30,409.0,35.0,0.3,14.0,84.0,403.01,314.3
2016,11,14,16,45,273.0,23.5,0.45,13.0,49.5,267.8,165.31
2016,11,14,17,0,137.0,12.0,0.6,12.0,15.0,103.69,0.0
2016,11,14,17,15,68.5,6.0,0.65,11.5,7.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,7,15,103.0,18.0,1.2,4.5,27.5,14.02,0.0
2016,11,15,7,30,206.0,36.0,1.3,5.0,55.0,27.81,17.34
2016,11,15,7,45,300.5,50.5,1.4,5.5,96.0,38.73,29.09
2016,11,15,8,0,395.0,65.0,1.5,6.0,137.0,49.5,39.44
2016,11,15,8,15,457.0,76.0,1.45,6.5,181.0,79.61,51.7
2016,11,15,8,30,519.0,87.0,1.4,7.0,225.0,131.37,85.98
2016,11,15,8,45,573.0,92.0,1.4,7.5,268.5,181.14,125.25
2016,11,15,9,0,627.0,97.0,1.4,8.0,312.0,237.38,173.52
2016,11,15,9,15,657.5,102.5,1.45,8.5,351.0,293.27,223.61
2016,11,15,9,30,688.0,108.0,1.5,9.0,390.0,352.1,275.84
2016,11,15,9,45,735.5,104.5,1.55,10.0,428.0,412.16,327.3
2016,11,15,10,0,783.0,101.0,1.6,11.0,466.0,475.93,380.34
2016,11,15,10,15,797.5,103.0,1.65,12.0,494.0,531.37,425.4
2016,11,15,10,30,812.0,105.0,1.7,13.0,522.0,585.36,467.81
2016,11,15,10,45,830.0,104.0,1.75,14.0,544.5,638.66,508.32
2016,11,15,11,0,848.0,103.0,1.8,15.0,567.0,691.32,547.06
2016,11,15,11,15,854.0,104.0,1.8,15.0,580.0,736.6,580.98
2016,11,15,11,30,860.0,105.0,1.8,15.0,593.0,779.73,611.53
2016,11,15,11,45,867.5,103.0,1.85,15.5,599.5,818.4,637.54
2016,11,15,12,0,875.0,101.0,1.9,16.0,606.0,854.5,661.59
2016,11,15,12,15,874.0,101.0,1.9,16.0,603.0,882.84,680.91
2016,11,15,12,30,873.0,101.0,1.9,16.0,600.0,907.83,698.03
2016,11,15,12,45,827.0,115.0,1.95,16.5,581.0,904.55,695.12
2016,11,15,13,0,781.0,129.0,2.0,17.0,562.0,903.55,694.24
2016,11,15,13,15,772.0,127.0,1.95,17.0,543.5,907.45,697.09
2016,11,15,13,30,763.0,125.0,1.9,17.0,525.0,907.76,697.57
2016,11,15,13,45,760.0,119.0,1.9,17.0,501.0,905.48,697.02
2016,11,15,14,0,757.0,113.0,1.9,17.0,477.0,899.7,694.22
2016,11,15,14,15,738.0,109.0,1.8,16.5,444.5,877.68,680.46
2016,11,15,14,30,719.0,105.0,1.7,16.0,412.0,852.47,664.55
2016,11,15,14,45,701.0,98.5,1.65,16.0,375.5,822.19,644.24
2016,11,15,15,0,683.0,92.0,1.6,16.0,339.0,789.19,621.69
2016,11,15,15,15,645.0,86.0,1.35,15.5,297.0,736.18,583.22
2016,11,15,15,30,607.0,80.0,1.1,15.0,255.0,681.71,542.72
2016,11,15,15,45,559.5,71.0,0.9,14.5,211.0,614.69,491.95
2016,11,15,16,0,512.0,62.0,0.7,14.0,167.0,547.77,439.17
2016,11,15,16,15,427.5,51.0,0.75,13.5,123.5,450.07,362.3
2016,11,15,16,30,343.0,40.0,0.8,13.0,80.0,356.59,282.83
2016,11,15,16,45,216.0,25.5,0.9,12.5,46.5,226.58,134.32
2016,11,15,17,0,89.0,11.0,1.0,12.0,13.0,70.06,0.0
2016,11,15,17,15,44.5,5.5,1.0,11.5,6.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,16,7,15,112.0,17.0,1.2,4.0,27.0,14.51,0.0
2016,11,16,7,30,224.0,34.0,1.4,5.0,54.0,26.36,15.72
2016,11,16,7,45,313.5,48.0,1.6,6.0,94.0,36.94,27.35
2016,11,16,8,0,403.0,62.0,1.8,7.0,134.0,47.37,37.32
2016,11,16,8,15,465.0,72.0,1.65,7.5,177.0,79.47,51.36
2016,11,16,8,30,527.0,82.0,1.5,8.0,220.0,127.47,82.04
2016,11,16,8,45,572.5,88.5,1.4,9.0,262.5,177.46,121.46
2016,11,16,9,0,618.0,95.0,1.3,10.0,305.0,232.86,168.7
2016,11,16,9,15,648.5,100.5,1.35,11.0,343.5,288.08,217.43
2016,11,16,9,30,679.0,106.0,1.4,12.0,382.0,346.26,268.12
2016,11,16,9,45,702.0,109.5,1.5,13.0,415.5,402.17,316.11
2016,11,16,10,0,725.0,113.0,1.6,14.0,449.0,459.49,363.77
2016,11,16,10,15,740.5,115.5,1.7,14.5,476.0,513.06,407.85
2016,11,16,10,30,756.0,118.0,1.8,15.0,503.0,566.62,450.65
2016,11,16,10,45,773.5,117.5,1.9,16.0,525.0,618.06,489.87
2016,11,16,11,0,791.0,117.0,2.0,17.0,547.0,668.97,527.57
2016,11,16,11,15,797.0,118.0,2.0,17.0,560.0,712.52,560.27
2016,11,16,11,30,803.0,119.0,2.0,17.0,573.0,754.08,590.76
2016,11,16,11,45,814.5,116.5,2.05,17.5,580.0,789.69,614.74
2016,11,16,12,0,826.0,114.0,2.1,18.0,587.0,827.07,639.85
2016,11,16,12,15,824.5,113.5,2.15,18.0,584.0,853.16,658.19
2016,11,16,12,30,823.0,113.0,2.2,18.0,581.0,876.01,674.45
2016,11,16,12,45,845.5,102.0,2.25,18.5,575.0,905.28,693.98
2016,11,16,13,0,868.0,91.0,2.3,19.0,569.0,931.31,711.22
2016,11,16,13,15,860.0,90.0,2.25,19.0,550.5,937.86,715.63
2016,11,16,13,30,852.0,89.0,2.2,19.0,532.0,940.63,717.82
2016,11,16,13,45,843.0,86.0,2.2,19.0,507.0,936.21,715.82
2016,11,16,14,0,834.0,83.0,2.2,19.0,482.0,928.07,711.48
2016,11,16,14,15,816.5,80.5,2.1,19.0,449.5,908.87,698.63
2016,11,16,14,30,799.0,78.0,2.0,19.0,417.0,886.25,683.51
2016,11,16,14,45,778.5,74.0,1.95,19.0,380.0,855.74,663.32
2016,11,16,15,0,758.0,70.0,1.9,19.0,343.0,822.35,640.82
2016,11,16,15,15,723.5,66.0,1.65,18.0,301.0,773.64,607.27
2016,11,16,15,30,689.0,62.0,1.4,17.0,259.0,730.59,576.65
2016,11,16,15,45,641.5,56.0,1.15,16.5,215.0,665.83,527.57
2016,11,16,16,0,594.0,50.0,0.9,16.0,171.0,601.26,476.55
2016,11,16,16,15,511.0,42.0,0.95,15.0,127.0,506.5,403.42
2016,11,16,16,30,428.0,34.0,1.0,14.0,83.0,415.96,326.36
2016,11,16,16,45,284.5,22.5,1.1,13.0,48.5,272.37,153.16
2016,11,16,17,0,141.0,11.0,1.2,12.0,14.0,105.47,0.0
2016,11,16,17,15,70.5,5.5,1.2,11.5,7.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,17,7,15,191.5,13.0,1.3,5.0,29.0,11.1,0.0
2016,11,17,7,30,383.0,26.0,1.5,6.0,58.0,21.67,11.44
2016,11,17,7,45,480.5,34.0,1.7,7.0,100.5,27.99,19.23
2016,11,17,8,0,578.0,42.0,1.9,8.0,143.0,37.38,28.14
2016,11,17,8,15,637.0,47.5,1.8,8.5,188.0,68.72,37.64
2016,11,17,8,30,696.0,53.0,1.7,9.0,233.0,122.61,70.35
2016,11,17,8,45,732.0,57.0,1.6,10.0,276.0,178.35,114.76
2016,11,17,9,0,768.0,61.0,1.5,11.0,319.0,238.02,166.8
2016,11,17,9,15,794.0,64.0,1.4,12.0,358.0,297.48,220.1
2016,11,17,9,30,820.0,67.0,1.3,13.0,397.0,359.04,274.29
2016,11,17,9,45,843.5,67.5,1.2,14.0,431.5,418.88,325.44
2016,11,17,10,0,867.0,68.0,1.1,15.0,466.0,478.47,374.3
2016,11,17,10,15,879.0,69.5,1.0,15.5,493.5,534.5,419.05
2016,11,17,10,30,891.0,71.0,0.9,16.0,521.0,589.81,461.25
2016,11,17,10,45,899.0,72.0,0.8,17.0,541.5,641.11,497.75
2016,11,17,11,0,907.0,73.0,0.7,18.0,562.0,690.78,531.31
2016,11,17,11,15,911.5,73.5,0.65,18.0,575.0,735.53,561.87
2016,11,17,11,30,916.0,74.0,0.6,18.0,588.0,777.88,589.06
2016,11,17,11,45,918.5,74.0,0.55,18.5,593.0,815.48,611.52
2016,11,17,12,0,921.0,74.0,0.5,19.0,598.0,850.15,631.72
2016,11,17,12,15,920.0,74.0,0.5,19.0,595.5,878.77,649.95
2016,11,17,12,30,919.0,74.0,0.5,19.0,593.0,903.98,666.05
2016,11,17,12,45,911.5,74.5,0.55,19.5,581.5,920.48,676.43
2016,11,17,13,0,904.0,75.0,0.6,20.0,570.0,933.19,684.63
2016,11,17,13,15,897.0,74.0,0.6,20.0,551.5,940.67,689.91
2016,11,17,13,30,890.0,73.0,0.6,20.0,533.0,944.38,693.02
2016,11,17,13,45,882.0,70.5,0.6,20.0,508.0,941.41,692.07
2016,11,17,14,0,874.0,68.0,0.6,20.0,483.0,934.73,688.96
2016,11,17,14,15,858.0,66.0,0.55,20.0,451.0,917.52,678.12
2016,11,17,14,30,842.0,64.0,0.5,20.0,419.0,907.26,671.96
2016,11,17,14,45,822.5,61.0,0.5,20.0,381.5,878.62,654.66
2016,11,17,15,0,803.0,58.0,0.5,20.0,344.0,847.05,635.31
2016,11,17,15,15,770.0,55.0,0.5,19.5,302.0,800.59,606.47
2016,11,17,15,30,737.0,52.0,0.5,19.0,260.0,752.29,575.25
2016,11,17,15,45,690.5,47.0,0.5,18.5,216.0,688.26,531.21
2016,11,17,16,0,644.0,42.0,0.5,18.0,172.0,624.04,484.43
2016,11,17,16,15,563.0,35.5,0.65,17.0,128.0,530.85,415.36
2016,11,17,16,30,482.0,29.0,0.8,16.0,84.0,441.04,340.27
2016,11,17,16,45,334.5,19.5,0.95,15.0,48.5,295.73,154.28
2016,11,17,17,0,187.0,10.0,1.1,14.0,13.0,135.9,0.0
2016,11,17,17,15,93.5,5.0,1.15,13.5,6.5,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,7,15,174.5,12.5,1.1,7.0,27.0,10.67,0.0
2016,11,18,7,30,349.0,25.0,1.1,8.0,54.0,20.77,10.14
2016,11,18,7,45,444.5,34.5,1.1,9.0,95.0,28.36,19.33
2016,11,18,8,0,540.0,44.0,1.1,10.0,136.0,35.88,26.55
2016,11,18,8,15,601.0,50.0,1.1,10.5,180.5,65.7,35.95
2016,11,18,8,30,662.0,56.0,1.1,11.0,225.0,120.94,69.87
2016,11,18,8,45,699.5,61.0,1.1,12.0,267.5,175.67,112.86
2016,11,18,9,0,737.0,66.0,1.1,13.0,310.0,234.6,163.46
2016,11,18,9,15,764.5,69.5,1.0,14.0,349.0,293.11,215.02
2016,11,18,9,30,792.0,73.0,0.9,15.0,388.0,353.97,267.61
2016,11,18,9,45,811.0,75.0,0.85,16.0,422.0,411.96,316.56
2016,11,18,10,0,830.0,77.0,0.8,17.0,456.0,470.65,364.05
2016,11,18,10,15,843.5,79.0,0.85,17.5,483.5,526.93,409.2
2016,11,18,10,30,857.0,81.0,0.9,18.0,511.0,582.76,452.48
2016,11,18,10,45,867.5,82.0,1.0,19.0,532.0,634.93,491.31
2016,11,18,11,0,878.0,83.0,1.1,20.0,553.0,685.79,527.99
2016,11,18,11,15,883.5,83.5,1.05,20.5,566.5,725.41,555.03
2016,11,18,11,30,889.0,84.0,1.0,21.0,580.0,767.57,581.53
2016,11,18,11,45,893.0,83.5,1.0,22.0,585.5,804.97,603.85
2016,11,18,12,0,897.0,83.0,1.0,23.0,591.0,839.62,624.03
2016,11,18,12,15,896.5,83.0,0.95,23.0,588.5,868.13,641.63
2016,11,18,12,30,896.0,83.0,0.9,23.0,586.0,893.35,657.06
2016,11,18,12,45,894.0,81.5,0.9,23.5,576.0,912.01,667.86
2016,11,18,13,0,892.0,80.0,0.9,24.0,566.0,927.1,676.52
2016,11,18,13,15,884.5,79.0,0.9,24.0,547.5,934.09,681.46
2016,11,18,13,30,877.0,78.0,0.9,24.0,529.0,937.35,684.29
2016,11,18,13,45,867.5,76.0,0.95,24.0,504.0,944.15,690.52
2016,11,18,14,0,858.0,74.0,1.0,24.0,479.0,936.91,687.81
2016,11,18,14,15,842.0,72.0,1.0,24.0,447.0,919.86,678.1
2016,11,18,14,30,826.0,70.0,1.0,24.0,415.0,899.36,666.23
2016,11,18,14,45,803.5,67.0,1.0,24.0,377.5,868.19,647.2
2016,11,18,15,0,781.0,64.0,1.0,24.0,340.0,834.15,625.96
2016,11,18,15,15,746.5,60.5,0.95,23.0,298.0,786.03,596.1
2016,11,18,15,30,712.0,57.0,0.9,22.0,256.0,736.07,563.75
2016,11,18,15,45,660.5,51.5,0.9,21.0,211.5,667.64,517.06
2016,11,18,16,0,609.0,46.0,0.9,20.0,167.0,599.16,467.49
2016,11,18,16,15,524.5,38.5,1.0,19.0,123.5,512.02,401.19
2016,11,18,16,30,440.0,31.0,1.1,18.0,80.0,421.26,323.95
2016,11,18,16,45,220.0,15.5,1.2,17.0,40.0,213.21,102.19
2016,11,18,17,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.0,12.5,1.6,6.5,25.5,10.67,0.0
2016,11,19,7,30,332.0,25.0,1.9,7.0,51.0,20.81,9.59
2016,11,19,7,45,428.0,34.5,2.25,8.0,91.5,28.38,19.32
2016,11,19,8,0,524.0,44.0,2.6,9.0,132.0,35.88,26.58
2016,11,19,8,15,584.0,50.5,2.6,9.5,175.5,64.75,35.99
2016,11,19,8,30,644.0,57.0,2.6,10.0,219.0,116.51,67.33
2016,11,19,8,45,664.0,65.5,2.6,11.0,258.5,170.64,111.01
2016,11,19,9,0,684.0,74.0,2.6,12.0,298.0,226.96,160.64
2016,11,19,9,15,711.0,77.5,2.9,13.0,335.5,282.63,210.85
2016,11,19,9,30,738.0,81.0,3.2,14.0,373.0,340.66,262.82
2016,11,19,9,45,479.5,138.0,3.5,15.0,334.0,330.93,262.87
2016,11,19,10,0,221.0,195.0,3.8,16.0,295.0,281.28,226.26
2016,11,19,10,15,511.0,143.5,4.2,16.5,393.0,413.31,333.62
2016,11,19,10,30,801.0,92.0,4.6,17.0,491.0,561.12,452.7
2016,11,19,10,45,653.0,137.5,5.0,17.5,471.5,560.36,452.68
2016,11,19,11,0,505.0,183.0,5.4,18.0,452.0,536.55,433.89
2016,11,19,11,15,664.5,142.5,5.55,18.0,505.0,640.91,518.44
2016,11,19,11,30,824.0,102.0,5.7,18.0,558.0,744.03,600.0
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,785.76,631.55
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,825.46,661.86
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,856.31,686.04
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,884.14,708.15
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,730.14,592.57
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,548.33,446.38
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,379.09,310.72
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,188.2,151.75
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,182.37,147.4
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,176.66,142.96
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,602.98,503.05
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,936.95,762.0
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,913.34,745.31
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,886.5,727.63
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,841.98,695.22
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,804.15,666.83
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,737.42,614.09
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,670.3,558.4
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,573.45,475.99
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,479.79,387.17
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,240.22,110.92
