Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,6.4,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,12.32,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,25.14,14.16
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,37.81,27.01
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,53.99,38.44
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,78.03,56.21
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,103.75,76.82
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,131.6,100.03
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,159.0,123.58
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,187.95,148.51
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,201.9,161.3
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,206.25,165.51
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,249.11,200.53
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,288.88,232.81
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,372.94,301.04
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,457.7,369.15
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,509.25,409.96
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,549.87,442.26
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,422.12,340.41
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,263.0,210.24
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,290.89,233.57
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,320.32,257.74
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,331.12,266.35
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,342.27,275.29
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,325.18,261.68
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,307.47,247.6
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,317.01,256.28
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,345.79,280.02
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,395.0,321.86
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,462.54,377.14
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,435.78,356.22
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,408.17,334.72
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,373.94,308.07
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,339.17,280.25
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,291.8,240.48
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,245.18,200.31
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,189.54,151.84
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,134.91,100.13
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,64.44,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,6.83,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,13.66,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,22.7,12.39
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,30.78,21.59
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,48.81,27.08
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,100.96,53.93
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,156.47,95.69
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,217.06,147.96
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,276.56,202.54
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,338.5,259.49
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,398.51,314.18
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,459.45,368.22
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,516.66,418.46
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,573.34,466.84
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,625.99,509.87
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,677.13,550.48
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,723.2,587.23
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,766.94,619.48
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,805.85,647.04
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,841.83,672.3
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,871.01,693.56
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,896.76,712.43
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,916.14,725.48
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,931.79,736.0
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,941.21,743.29
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,946.84,748.08
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,943.62,746.73
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,936.65,742.87
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,921.87,732.86
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,903.68,720.41
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,873.65,699.2
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,850.29,682.55
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,804.18,649.37
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,756.16,613.51
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,689.29,560.44
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,622.29,504.81
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,523.31,422.9
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,428.13,328.39
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,210.99,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,6.4,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,12.8,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,21.74,11.59
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,29.79,21.14
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,46.73,26.85
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,97.79,53.36
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,152.09,94.53
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,211.4,145.97
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,270.11,200.24
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,331.44,257.06
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,390.46,310.8
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,449.09,362.66
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,505.4,412.34
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,561.34,460.3
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,613.39,503.02
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,664.01,543.38
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,709.78,580.33
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,753.37,613.2
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,791.55,640.45
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,826.87,665.47
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,856.93,687.5
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,883.73,707.24
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,905.93,722.8
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,924.66,735.96
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,933.41,742.76
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,938.38,747.09
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,935.67,746.44
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,929.24,743.29
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,914.57,733.55
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,896.53,721.38
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,877.66,708.46
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,845.83,685.62
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,799.21,650.45
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,750.71,612.67
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,683.89,559.21
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,616.86,503.12
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,517.92,421.04
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,422.9,326.1
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,208.45,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,19.63,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,24.64,13.41
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,29.9,21.28
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,45.43,26.93
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,97.98,55.06
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,143.45,92.81
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,185.56,133.13
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,234.33,177.62
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,286.35,225.24
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,361.03,289.73
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,446.8,362.56
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,503.16,411.54
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,559.18,458.71
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,549.4,452.03
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,513.89,424.1
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,533.67,439.93
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,549.69,451.82
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,688.11,559.8
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,816.69,651.28
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,651.89,527.8
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,427.94,350.68
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,444.67,366.49
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,461.34,380.4
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,407.6,336.88
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,351.64,291.25
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,319.36,265.71
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,305.67,254.7
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,473.92,396.1
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,622.83,515.53
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,593.8,492.37
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,563.27,469.52
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,526.81,441.16
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,489.21,411.02
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,435.86,366.62
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,383.22,321.01
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,318.05,263.65
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,255.61,198.98
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,125.38,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.83,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,18.07,7.87
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,29.14,20.53
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,42.77,32.05
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,57.23,45.25
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,71.08,57.48
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,85.61,70.13
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,99.83,82.5
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,114.79,95.46
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,127.42,106.21
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,140.33,117.08
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,170.99,143.22
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,198.55,166.53
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,186.04,155.38
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,162.49,134.89
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,202.7,169.03
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,236.1,196.93
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,269.92,224.82
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,305.98,254.17
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,274.79,227.85
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,241.61,200.01
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,166.05,137.14
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,107.88,87.66
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,90.56,73.25
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,73.48,58.76
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,84.63,68.55
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,96.67,79.07
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,118.95,98.69
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,143.86,120.47
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,130.39,108.9
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,117.1,97.48
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,100.63,83.28
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,84.21,68.89
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,68.54,54.94
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,52.55,40.52
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,35.96,25.46
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,19.0,9.75
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,9.47,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,15.36,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,21.02,9.35
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,29.75,20.75
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,42.78,26.65
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,88.96,50.2
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,138.85,86.86
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,194.83,134.05
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,251.96,185.74
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,310.59,239.28
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,367.59,290.67
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,426.43,342.35
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,481.02,389.86
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,535.47,435.96
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,585.81,477.67
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,635.01,517.49
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,679.46,552.42
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,721.86,584.3
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,758.23,609.44
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,791.88,632.42
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,820.24,652.2
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,845.44,669.69
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,863.48,682.6
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,878.02,693.21
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,830.81,661.1
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,784.71,629.97
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,696.24,565.62
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,614.74,503.73
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,733.31,595.65
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,832.52,666.88
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,797.47,639.72
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,759.81,611.72
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,717.13,579.87
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,666.59,541.01
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,594.03,483.94
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,522.29,425.26
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,424.49,345.03
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,331.81,255.4
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,165.31,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.23,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.46,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,4.1,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.74,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,7.39,0.91
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,9.04,2.39
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,10.28,3.5
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,11.52,4.6
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,35.12,25.51
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,58.88,46.37
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,45.53,34.56
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,32.24,22.82
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,28.52,19.46
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,24.79,16.12
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,20.65,12.48
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,16.52,8.84
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,57.66,44.73
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,101.16,82.3
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,111.15,90.84
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,121.52,99.74
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,130.39,107.16
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,139.75,115.0
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,72.91,57.76
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,14.86,7.37
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,15.26,7.73
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,15.67,8.09
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,34.3,24.49
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,53.03,40.98
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,48.02,36.66
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,43.02,32.33
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,353.89,306.03
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,614.38,512.19
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,535.94,447.52
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,457.86,383.53
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,362.13,301.11
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,272.23,212.24
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,133.95,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,11.1,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,19.6,6.93
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,28.29,19.34
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,39.47,24.66
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,90.57,50.08
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,142.13,87.33
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,200.2,136.57
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,258.15,189.68
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,319.03,245.85
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,377.79,299.26
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,438.06,352.43
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,492.59,399.55
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,548.03,445.56
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,599.98,487.38
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,650.61,526.73
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,696.19,560.87
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,739.64,590.77
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,777.4,614.39
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,812.32,635.36
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,842.03,652.46
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,868.52,666.72
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,887.81,675.4
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,903.53,681.59
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,912.25,687.68
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,917.28,691.6
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,913.16,690.75
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,905.4,687.74
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,899.96,687.42
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,881.09,677.85
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,848.89,658.92
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,813.9,637.41
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,766.6,604.21
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,717.51,568.56
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,646.62,515.89
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,575.74,460.6
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,477.54,381.3
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,395.33,298.93
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,194.98,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.68,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,19.18,5.78
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,30.88,21.51
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,45.31,35.45
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,73.71,52.26
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,103.65,76.18
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,136.23,104.18
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,168.82,133.36
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,203.57,164.74
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,225.65,185.87
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,237.64,197.54
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,169.8,141.38
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,80.28,64.33
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,131.08,108.03
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,195.6,162.54
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,335.92,282.97
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,493.97,414.45
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,460.48,384.84
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,404.32,337.36
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,483.74,404.01
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,551.13,460.07
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,551.4,460.41
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,549.82,459.62
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,534.32,447.39
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,516.95,433.66
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,548.91,461.92
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,600.31,504.85
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,481.9,408.58
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,364.91,311.11
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,345.25,295.7
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,324.93,279.14
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,299.9,258.5
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,274.31,236.89
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,241.39,208.12
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,224.34,191.73
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,181.65,152.31
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,138.52,107.79
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,66.0,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,9.39,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,19.16,5.01
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,28.3,19.66
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,38.12,29.64
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,90.12,48.96
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,145.41,89.57
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,206.28,142.71
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,266.68,199.98
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,329.94,260.73
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,391.25,319.03
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,452.47,375.82
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,511.4,429.69
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,570.0,481.64
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,624.3,527.68
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,677.24,571.13
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,725.01,610.27
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,770.52,645.3
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,811.34,674.31
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,849.29,700.83
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,880.15,723.08
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,907.58,742.81
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,929.56,757.66
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,947.85,769.93
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,958.56,777.7
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,965.39,782.87
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,964.04,782.8
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,958.83,780.14
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,943.64,771.16
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,924.93,759.61
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,895.7,738.73
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,872.78,722.22
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,826.27,686.08
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,777.68,647.23
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,710.14,592.46
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,642.23,534.85
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,543.71,451.09
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,448.32,352.96
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,221.5,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.5,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.0,15.5,1.2,-3.5,41.5,12.55,0.6
2016,12,10,8,0,492.0,31.0,1.4,-3.0,83.0,28.25,19.62
2016,12,10,8,15,574.0,38.0,1.45,-2.5,126.5,36.64,28.38
2016,12,10,8,30,656.0,45.0,1.5,-2.0,170.0,86.38,47.45
2016,12,10,8,45,705.0,50.0,1.55,-1.5,213.0,139.95,86.53
2016,12,10,9,0,754.0,55.0,1.6,-1.0,256.0,199.13,137.82
2016,12,10,9,15,786.5,58.5,1.6,-0.5,296.0,258.07,192.87
